ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/19/2014 00:00,2,0.000,ALERT,213.06,298.47,59.980,1413691204,"274151322000083","019011112586793",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,283250.8,283250.8,1301,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413691239,209899.00
10/19/2014 00:00,2,0.000,ALERT,213.96,298.47,59.990,1413691204,"274151322000076","019011112586793",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,297129.8,297129.8,1299,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413691241,209900.00
10/19/2014 00:00,2,0.000,ALERT,213.29,297.57,59.980,1413691204,"274151322000094","019011112586793",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,215738.2,215738.2,1339,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413691243,209901.00
10/19/2014 00:00,2,0.000,ALERT,212.83,298.17,59.980,1413691204,"274151322000052","019011112586793",0.00,2.00,0,294.56,299.97,0.0,0.0,0.000,284681.6,284681.6,1298,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413691245,209902.00
10/19/2014 00:00,2,0.000,ALERT,213.06,298.47,59.980,1413691204,"274151322000085","019011112586793",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,283980.1,283980.1,1298,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413691247,209903.00
10/19/2014 00:00,2,0.000,ALERT,213.29,297.26,59.980,1413691204,"274151322000087","019011112586793",0.00,2.50,0,293.96,298.77,0.0,0.0,0.000,269693.0,269693.0,1300,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413691248,209904.00
10/19/2014 00:00,2,0.000,ALERT,212.61,297.57,59.975,1413691204,"274151322000088","019011112586793",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,275877.9,275877.9,1301,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413691250,209905.00
10/19/2014 00:00,2,0.000,ALERT,213.06,299.37,59.980,1413691204,"274151322000095","019011112586793",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,294516.2,294516.2,1301,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413691252,209906.00
10/19/2014 00:00,2,0.000,ALERT,213.96,297.57,60.006,1413691204,"274151322000068","019011112586793",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,214197.7,214197.7,1331,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413691254,209907.00
10/19/2014 00:00,2,0.000,ALERT,213.06,298.17,59.980,1413691204,"274151322000054","019011112586793",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,281295.9,281295.9,1302,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413691256,209908.00
10/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413691204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692074,209909.00
10/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413691204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692074,209910.00
10/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413691204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692074,209911.00
10/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413691204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692074,209912.00
10/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413691204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692074,209913.00
10/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413691204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692074,209914.00
10/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413691204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692074,209915.00
10/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413691204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692074,209916.00
10/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413691204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692074,209917.00
10/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413691204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692074,209918.00
10/19/2014 00:15,2,0.000,ALERT,213.51,298.77,59.990,1413692105,"274151322000083","019011112586793",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,283250.8,283250.8,1303,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413692140,209919.00
10/19/2014 00:15,2,0.000,ALERT,214.19,297.87,59.985,1413692105,"274151322000076","019011112586793",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,297129.8,297129.8,1301,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413692142,209920.00
10/19/2014 00:15,2,0.000,ALERT,213.29,297.57,59.990,1413692105,"274151322000085","019011112586793",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,283980.1,283980.1,1300,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413692152,209921.00
10/19/2014 00:15,2,0.000,ALERT,213.29,297.26,59.990,1413692105,"274151322000087","019011112586793",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,269693.0,269693.0,1302,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413692154,209922.00
10/19/2014 00:15,2,0.000,ALERT,213.06,297.87,59.996,1413692105,"274151322000088","019011112586793",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,275877.9,275877.9,1303,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413692156,209923.00
10/19/2014 00:15,2,0.000,ALERT,213.51,298.77,59.996,1413692105,"274151322000095","019011112586793",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,294516.2,294516.2,1303,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413692157,209924.00
10/19/2014 00:15,2,0.000,ALERT,213.96,297.26,59.990,1413692105,"274151322000068","019011112586793",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,214197.7,214197.7,1333,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413692159,209925.00
10/19/2014 00:15,2,0.000,ALERT,213.29,298.17,60.038,1413692105,"274151322000054","019011112586793",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,281295.9,281295.9,1304,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413692161,209926.00
10/19/2014 00:15,2,0.000,ALERT,213.29,297.57,59.953,1413692105,"274151322000094","019011112586793",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,215738.2,215738.2,1341,0,0,0,L,1151911521,2,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413692195,209927.00
10/19/2014 00:15,2,0.000,ALERT,213.06,298.77,59.990,1413692105,"274151322000052","019011112586793",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,284681.6,284681.6,1300,0,0,0,L,1151911521,2,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413692197,209928.00
10/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413692105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692969,209929.00
10/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413692105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692969,209930.00
10/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413692105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692969,209931.00
10/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413692105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692969,209932.00
10/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413692105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692969,209933.00
10/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413692105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692969,209934.00
10/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413692105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692969,209935.00
10/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413692105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692969,209936.00
10/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413692105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692969,209937.00
10/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413692105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413692969,209938.00
10/19/2014 00:30,2,0.000,ALERT,213.96,299.37,60.022,1413693004,"274151322000083","019011112586793",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,283250.8,283250.8,1305,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413693039,209939.00
10/19/2014 00:30,2,0.000,ALERT,214.41,298.77,60.022,1413693004,"274151322000076","019011112586793",0.00,2.00,0,295.46,300.87,0.0,0.0,0.000,297129.8,297129.8,1303,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413693041,209940.00
10/19/2014 00:30,2,0.000,ALERT,213.74,298.47,60.017,1413693004,"274151322000094","019011112586793",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,215738.2,215738.2,1343,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413693043,209941.00
10/19/2014 00:30,2,0.000,ALERT,213.51,299.07,60.028,1413693004,"274151322000052","019011112586793",0.00,1.50,0,295.16,300.87,0.0,0.0,0.000,284681.6,284681.6,1302,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413693045,209942.00
10/19/2014 00:30,2,0.000,ALERT,213.74,299.07,60.028,1413693004,"274151322000085","019011112586793",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,283980.1,283980.1,1302,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413693047,209943.00
10/19/2014 00:30,2,0.000,ALERT,213.74,298.17,60.022,1413693004,"274151322000087","019011112586793",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,269693.0,269693.0,1304,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413693049,209944.00
10/19/2014 00:30,2,0.000,ALERT,213.51,299.07,60.017,1413693004,"274151322000088","019011112586793",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,275877.9,275877.9,1305,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413693050,209945.00
10/19/2014 00:30,2,0.000,ALERT,213.74,300.27,60.022,1413693004,"274151322000095","019011112586793",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,294516.2,294516.2,1305,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413693052,209946.00
10/19/2014 00:30,2,0.000,ALERT,214.41,298.47,60.022,1413693004,"274151322000068","019011112586793",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,214197.7,214197.7,1335,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413693054,209947.00
10/19/2014 00:30,2,0.000,ALERT,213.51,299.37,60.022,1413693004,"274151322000054","019011112586793",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,281295.9,281295.9,1306,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413693056,209948.00
10/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413693004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413693874,209949.00
10/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413693004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413693874,209950.00
10/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413693004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413693874,209951.00
10/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413693004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413693874,209952.00
10/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413693004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413693874,209953.00
10/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413693004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413693874,209954.00
10/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413693004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413693874,209955.00
10/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413693004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413693874,209956.00
10/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413693004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413693874,209957.00
10/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413693004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413693874,209958.00
10/19/2014 00:45,2,0.000,ACTIVE_NO_POWER,213.29,298.47,60.017,1413693904,"274151322000083","019011112586793",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,283250.8,283250.8,1307,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413693939,209959.00
10/19/2014 00:45,2,0.000,ALERT,213.96,299.07,60.012,1413693904,"274151322000076","019011112586793",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,297129.8,297129.8,1305,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413693940,209960.00
10/19/2014 00:45,2,0.000,ALERT,213.29,298.17,60.017,1413693904,"274151322000094","019011112586793",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,215738.2,215738.2,1345,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413693942,209961.00
10/19/2014 00:45,2,0.000,ALERT,213.06,298.47,60.012,1413693904,"274151322000052","019011112586793",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,284681.6,284681.6,1304,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413693944,209962.00
10/19/2014 00:45,2,0.000,ALERT,213.51,298.77,59.996,1413693904,"274151322000085","019011112586793",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,283980.1,283980.1,1304,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413693946,209963.00
10/19/2014 00:45,2,0.000,ALERT,213.29,297.57,60.012,1413693904,"274151322000087","019011112586793",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,269693.0,269693.0,1306,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413693948,209964.00
10/19/2014 00:45,2,0.000,ALERT,213.06,298.17,60.017,1413693904,"274151322000088","019011112586793",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,275877.9,275877.9,1307,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413693950,209965.00
10/19/2014 00:45,2,0.000,ALERT,213.29,299.37,60.012,1413693904,"274151322000095","019011112586793",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,294516.2,294516.2,1307,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413693952,209966.00
10/19/2014 00:45,2,0.000,ALERT,213.96,297.87,59.985,1413693904,"274151322000068","019011112586793",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,214197.7,214197.7,1337,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413693953,209967.00
10/19/2014 00:45,2,0.000,ALERT,213.06,298.77,60.012,1413693904,"274151322000054","019011112586793",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,281295.9,281295.9,1308,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413693955,209968.00
10/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413693904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413694774,209969.00
10/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413693904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413694774,209970.00
10/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413693904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413694774,209971.00
10/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413693904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413694774,209972.00
10/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413693904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413694774,209973.00
10/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413693904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413694774,209974.00
10/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413693904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413694774,209975.00
10/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413693904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413694774,209976.00
10/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413693904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413694774,209977.00
10/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413693904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413694774,209978.00
10/19/2014 01:00,2,0.000,ALERT,213.29,298.47,60.001,1413694804,"274151322000083","019011112586793",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,283250.8,283250.8,1308,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413694839,209979.00
10/19/2014 01:00,2,0.000,ALERT,213.74,298.47,60.006,1413694804,"274151322000076","019011112586793",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,297129.8,297129.8,1307,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413694841,209980.00
10/19/2014 01:00,2,0.000,ALERT,213.06,297.87,60.012,1413694804,"274151322000094","019011112586793",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,215738.2,215738.2,1347,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413694843,209981.00
10/19/2014 01:00,2,0.000,ALERT,213.06,298.17,59.996,1413694804,"274151322000052","019011112586793",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,284681.6,284681.6,1306,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413694845,209982.00
10/19/2014 01:00,2,0.000,ALERT,213.29,298.17,60.006,1413694804,"274151322000085","019011112586793",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,283980.1,283980.1,1306,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413694847,209983.00
10/19/2014 01:00,2,0.000,ALERT,213.06,297.26,59.964,1413694804,"274151322000087","019011112586793",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,269693.0,269693.0,1308,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413694849,209984.00
10/19/2014 01:00,2,0.000,ALERT,212.83,297.87,60.001,1413694804,"274151322000088","019011112586793",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,275877.9,275877.9,1309,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413694851,209985.00
10/19/2014 01:00,2,0.000,ALERT,213.29,299.37,60.001,1413694804,"274151322000095","019011112586793",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,294516.2,294516.2,1309,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413694852,209986.00
10/19/2014 01:00,2,0.000,ALERT,213.96,297.57,60.001,1413694804,"274151322000068","019011112586793",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,214197.7,214197.7,1339,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413694854,209987.00
10/19/2014 01:00,2,0.000,ALERT,213.29,298.17,60.001,1413694804,"274151322000054","019011112586793",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,281295.9,281295.9,1310,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413694856,209988.00
10/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413694804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413695673,209989.00
10/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413694804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413695673,209990.00
10/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413694804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413695673,209991.00
10/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413694804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413695673,209992.00
10/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413694804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413695673,209993.00
10/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413694804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413695673,209994.00
10/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413694804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413695673,209995.00
10/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413694804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413695673,209996.00
10/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413694804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413695673,209997.00
10/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413694804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413695673,209998.00
10/19/2014 01:15,2,0.000,ALERT,213.29,297.87,60.028,1413695704,"274151322000083","019011112586793",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,283250.8,283250.8,1310,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413695739,209999.00
10/19/2014 01:15,2,0.000,ALERT,213.51,297.87,60.017,1413695704,"274151322000076","019011112586793",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,297129.8,297129.8,1309,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413695741,210000.00
10/19/2014 01:15,2,0.000,ALERT,213.06,297.26,60.043,1413695704,"274151322000094","019011112586793",0.00,1.00,0,295.76,299.07,0.0,0.0,0.000,215738.2,215738.2,1349,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413695743,210001.00
10/19/2014 01:15,2,0.000,ALERT,212.83,297.57,60.022,1413695704,"274151322000052","019011112586793",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,284681.6,284681.6,1308,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413695744,210002.00
10/19/2014 01:15,2,0.000,ALERT,213.29,297.26,60.022,1413695704,"274151322000085","019011112586793",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,283980.1,283980.1,1308,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413695746,210003.00
10/19/2014 01:15,2,0.000,ALERT,213.29,296.66,60.022,1413695704,"274151322000087","019011112586793",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,269693.0,269693.0,1310,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413695748,210004.00
10/19/2014 01:15,2,0.000,ALERT,212.61,297.57,60.033,1413695704,"274151322000088","019011112586793",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,275877.9,275877.9,1311,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413695750,210005.00
10/19/2014 01:15,2,0.000,ALERT,213.06,298.77,60.017,1413695704,"274151322000095","019011112586793",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,294516.2,294516.2,1311,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413695752,210006.00
10/19/2014 01:15,2,0.000,ALERT,213.74,296.96,60.022,1413695704,"274151322000068","019011112586793",0.00,3.00,0,295.46,298.77,0.0,0.0,0.000,214197.7,214197.7,1341,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413695754,210007.00
10/19/2014 01:15,2,0.000,ALERT,212.83,298.17,60.017,1413695704,"274151322000054","019011112586793",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,281295.9,281295.9,1312,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413695756,210008.00
10/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413695704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413696574,210009.00
10/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413695704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413696574,210010.00
10/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413695704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413696574,210011.00
10/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413695704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413696574,210012.00
10/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413695704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413696574,210013.00
10/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413695704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413696574,210014.00
10/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413695704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413696574,210015.00
10/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413695704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413696574,210016.00
10/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413695704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413696574,210017.00
10/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413695704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413696574,210018.00
10/19/2014 01:30,2,0.000,ALERT,212.83,298.77,60.006,1413696604,"274151322000083","019011112586793",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,283250.8,283250.8,1312,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413696640,210019.00
10/19/2014 01:30,2,0.000,ALERT,213.51,297.57,60.001,1413696604,"274151322000076","019011112586793",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,297129.8,297129.8,1311,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413696641,210020.00
10/19/2014 01:30,2,0.000,ALERT,212.83,297.26,59.985,1413696604,"274151322000094","019011112586793",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,215738.2,215738.2,1351,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413696643,210021.00
10/19/2014 01:30,2,0.000,ALERT,212.61,298.17,60.006,1413696604,"274151322000052","019011112586793",0.00,1.50,0,294.56,299.67,0.0,0.0,0.000,284681.6,284681.6,1310,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413696645,210022.00
10/19/2014 01:30,2,0.000,ALERT,212.83,297.57,60.006,1413696604,"274151322000085","019011112586793",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,283980.1,283980.1,1310,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413696647,210023.00
10/19/2014 01:30,2,0.000,ALERT,212.83,297.26,60.001,1413696604,"274151322000087","019011112586793",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,269693.0,269693.0,1312,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413696649,210024.00
10/19/2014 01:30,2,0.000,ALERT,212.38,297.87,60.006,1413696604,"274151322000088","019011112586793",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,275877.9,275877.9,1313,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413696651,210025.00
10/19/2014 01:30,2,0.000,ALERT,212.83,299.07,60.001,1413696604,"274151322000095","019011112586793",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,294516.2,294516.2,1313,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413696653,210026.00
10/19/2014 01:30,2,0.000,ALERT,213.51,297.26,60.006,1413696604,"274151322000068","019011112586793",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,214197.7,214197.7,1343,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413696655,210027.00
10/19/2014 01:30,2,0.000,ALERT,212.61,298.47,60.012,1413696604,"274151322000054","019011112586793",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,281295.9,281295.9,1314,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413696657,210028.00
10/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413696604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413697474,210029.00
10/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413696604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413697474,210030.00
10/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413696604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413697474,210031.00
10/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413696604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413697474,210032.00
10/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413696604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413697474,210033.00
10/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413696604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413697474,210034.00
10/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413696604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413697474,210035.00
10/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413696604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413697474,210036.00
10/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413696604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413697474,210037.00
10/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413696604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413697474,210038.00
10/19/2014 01:45,2,0.000,ALERT,212.83,298.17,60.006,1413697504,"274151322000083","019011112586793",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,283250.8,283250.8,1314,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413697539,210039.00
10/19/2014 01:45,2,0.000,ALERT,213.51,298.17,60.006,1413697504,"274151322000076","019011112586793",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,297129.8,297129.8,1313,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413697540,210040.00
10/19/2014 01:45,2,0.000,ALERT,213.06,296.66,59.996,1413697504,"274151322000094","019011112586793",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,215738.2,215738.2,1353,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413697542,210041.00
10/19/2014 01:45,2,0.000,ALERT,212.83,296.96,59.996,1413697504,"274151322000052","019011112586793",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,284681.6,284681.6,1312,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413697544,210042.00
10/19/2014 01:45,2,0.000,ALERT,213.29,297.26,60.017,1413697504,"274151322000085","019011112586793",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,283980.1,283980.1,1312,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413697546,210043.00
10/19/2014 01:45,2,0.000,ALERT,213.29,296.36,60.001,1413697504,"274151322000087","019011112586793",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,269693.0,269693.0,1314,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413697548,210044.00
10/19/2014 01:45,2,0.000,ALERT,212.61,297.26,60.006,1413697504,"274151322000088","019011112586793",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,275877.9,275877.9,1315,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413697550,210045.00
10/19/2014 01:45,2,0.000,ALERT,213.06,298.47,60.022,1413697504,"274151322000095","019011112586793",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,294516.2,294516.2,1315,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413697552,210046.00
10/19/2014 01:45,2,0.000,ALERT,213.74,296.66,60.001,1413697504,"274151322000068","019011112586793",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,214197.7,214197.7,1345,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413697554,210047.00
10/19/2014 01:45,2,0.000,ALERT,213.06,297.26,60.012,1413697504,"274151322000054","019011112586793",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,281295.9,281295.9,1316,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413697555,210048.00
10/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413697504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413698373,210049.00
10/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413697504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413698373,210050.00
10/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413697504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413698373,210051.00
10/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413697504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413698373,210052.00
10/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413697504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413698373,210053.00
10/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413697504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413698373,210054.00
10/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413697504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413698373,210055.00
