ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413697504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413698373,210056.00
10/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413697504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413698373,210057.00
10/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413697504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413698373,210058.00
10/19/2014 02:00,2,0.000,ALERT,213.51,298.47,60.017,1413698404,"274151322000083","019011112586793",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,283250.8,283250.8,1316,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413698439,210059.00
10/19/2014 02:00,2,0.000,ALERT,213.74,298.47,60.022,1413698404,"274151322000076","019011112586793",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,297129.8,297129.8,1315,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413698441,210060.00
10/19/2014 02:00,2,0.000,ALERT,213.29,297.57,60.017,1413698404,"274151322000094","019011112586793",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,215738.2,215738.2,1355,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413698443,210061.00
10/19/2014 02:00,2,0.000,ALERT,213.06,297.87,60.012,1413698404,"274151322000052","019011112586793",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,284681.6,284681.6,1314,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413698445,210062.00
10/19/2014 02:00,2,0.000,ALERT,213.51,298.77,60.038,1413698404,"274151322000085","019011112586793",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,283980.1,283980.1,1314,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413698446,210063.00
10/19/2014 02:00,2,0.000,ALERT,213.51,297.26,60.022,1413698404,"274151322000087","019011112586793",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,269693.0,269693.0,1316,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413698448,210064.00
10/19/2014 02:00,2,0.000,ALERT,212.83,297.57,60.017,1413698404,"274151322000088","019011112586793",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,275877.9,275877.9,1317,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413698450,210065.00
10/19/2014 02:00,2,0.000,ALERT,213.29,299.37,60.012,1413698404,"274151322000095","019011112586793",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,294516.2,294516.2,1317,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413698452,210066.00
10/19/2014 02:00,2,0.000,ALERT,213.96,297.57,60.022,1413698404,"274151322000068","019011112586793",0.00,3.00,0,295.46,298.77,0.0,0.0,0.000,214197.7,214197.7,1347,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413698454,210067.00
10/19/2014 02:00,2,0.000,ALERT,213.06,298.17,60.028,1413698404,"274151322000054","019011112586793",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,281295.9,281295.9,1318,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413698456,210068.00
10/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413698404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413699273,210069.00
10/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413698404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413699273,210070.00
10/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413698404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413699273,210071.00
10/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413698404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413699273,210072.00
10/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413698404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413699273,210073.00
10/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413698404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413699273,210074.00
10/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413698404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413699273,210075.00
10/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413698404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413699273,210076.00
10/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413698404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413699273,210077.00
10/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413698404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413699273,210078.00
10/19/2014 02:15,2,0.000,ALERT,213.29,298.47,60.012,1413699304,"274151322000083","019011112586793",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,283250.8,283250.8,1318,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413699339,210079.00
10/19/2014 02:15,2,0.000,ALERT,213.74,298.77,59.996,1413699304,"274151322000076","019011112586793",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,297129.8,297129.8,1317,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413699341,210080.00
10/19/2014 02:15,2,0.000,ALERT,213.29,297.87,60.017,1413699304,"274151322000094","019011112586793",0.00,0.50,0,296.36,299.37,0.0,0.0,0.000,215738.2,215738.2,1357,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413699343,210081.00
10/19/2014 02:15,2,0.000,ALERT,213.06,298.17,60.012,1413699304,"274151322000052","019011112586793",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,284681.6,284681.6,1316,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413699345,210082.00
10/19/2014 02:15,2,0.000,ALERT,213.51,298.77,60.017,1413699304,"274151322000085","019011112586793",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,283980.1,283980.1,1316,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413699346,210083.00
10/19/2014 02:15,2,0.000,ALERT,213.51,297.26,60.001,1413699304,"274151322000087","019011112586793",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,269693.0,269693.0,1318,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413699348,210084.00
10/19/2014 02:15,2,0.000,ALERT,213.06,297.87,60.006,1413699304,"274151322000088","019011112586793",0.00,1.50,0,296.06,299.37,0.0,0.0,0.000,275877.9,275877.9,1319,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413699350,210085.00
10/19/2014 02:15,2,0.000,ALERT,213.29,299.07,60.049,1413699304,"274151322000095","019011112586793",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,294516.2,294516.2,1319,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413699352,210086.00
10/19/2014 02:15,2,0.000,ALERT,214.19,297.57,60.006,1413699304,"274151322000068","019011112586793",0.00,2.50,0,296.06,298.77,0.0,0.0,0.000,214197.7,214197.7,1349,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413699354,210087.00
10/19/2014 02:15,2,0.000,ALERT,213.06,298.17,60.012,1413699304,"274151322000054","019011112586793",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,281295.9,281295.9,1320,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413699356,210088.00
10/19/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413699304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413700172,210089.00
10/19/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413699304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413700172,210090.00
10/19/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413699304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413700172,210091.00
10/19/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413699304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413700172,210092.00
10/19/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413699304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413700172,210093.00
10/19/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413699304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413700172,210094.00
10/19/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413699304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413700172,210095.00
10/19/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413699304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413700172,210096.00
10/19/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413699304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413700172,210097.00
10/19/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413699304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413700172,210098.00
10/19/2014 02:30,2,0.000,ALERT,213.51,299.07,60.017,1413700204,"274151322000083","019011112586793",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,283250.8,283250.8,1320,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413700239,210099.00
10/19/2014 02:30,2,0.000,ALERT,213.96,298.17,60.017,1413700204,"274151322000076","019011112586793",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,297129.8,297129.8,1319,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413700240,210100.00
10/19/2014 02:30,2,0.000,ALERT,213.29,297.87,60.012,1413700204,"274151322000094","019011112586793",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,215738.2,215738.2,1359,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413700242,210101.00
10/19/2014 02:30,2,0.000,ALERT,213.06,299.07,60.006,1413700204,"274151322000052","019011112586793",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,284681.6,284681.6,1318,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413700244,210102.00
10/19/2014 02:30,2,0.000,ALERT,213.29,298.17,60.033,1413700204,"274151322000085","019011112586793",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,283980.1,283980.1,1318,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413700246,210103.00
10/19/2014 02:30,2,0.000,ALERT,213.29,297.87,60.028,1413700204,"274151322000087","019011112586793",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,269693.0,269693.0,1320,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413700248,210104.00
10/19/2014 02:30,2,0.000,ALERT,212.83,298.47,60.017,1413700204,"274151322000088","019011112586793",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,275877.9,275877.9,1321,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413700250,210105.00
10/19/2014 02:30,2,0.000,ALERT,213.29,299.37,60.012,1413700204,"274151322000095","019011112586793",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,294516.2,294516.2,1321,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413700252,210106.00
10/19/2014 02:30,2,0.000,ALERT,213.96,297.87,60.049,1413700204,"274151322000068","019011112586793",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,214197.7,214197.7,1351,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413700253,210107.00
10/19/2014 02:30,2,0.000,ALERT,213.06,299.07,60.017,1413700204,"274151322000054","019011112586793",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,281295.9,281295.9,1322,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413700255,210108.00
10/19/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413700204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701072,210109.00
10/19/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413700204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701072,210110.00
10/19/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413700204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701072,210111.00
10/19/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413700204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701072,210112.00
10/19/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413700204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701072,210113.00
10/19/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413700204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701072,210114.00
10/19/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413700204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701072,210115.00
10/19/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413700204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701072,210116.00
10/19/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413700204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701072,210117.00
10/19/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413700204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701072,210118.00
10/19/2014 02:45,2,0.000,ALERT,212.83,298.17,60.001,1413701104,"274151322000083","019011112586793",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,283250.8,283250.8,1322,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413701139,210119.00
10/19/2014 02:45,2,0.000,ALERT,213.51,297.87,59.985,1413701104,"274151322000076","019011112586793",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,297129.8,297129.8,1321,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413701141,210120.00
10/19/2014 02:45,2,0.000,ALERT,212.83,297.26,60.006,1413701104,"274151322000094","019011112586793",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,215738.2,215738.2,1361,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413701143,210121.00
10/19/2014 02:45,2,0.000,ALERT,212.61,298.17,60.006,1413701104,"274151322000052","019011112586793",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,284681.6,284681.6,1320,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413701144,210122.00
10/19/2014 02:45,2,0.000,ALERT,213.06,297.57,60.006,1413701104,"274151322000085","019011112586793",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,283980.1,283980.1,1320,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413701146,210123.00
10/19/2014 02:45,2,0.000,ALERT,212.83,297.26,60.022,1413701104,"274151322000087","019011112586793",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,269693.0,269693.0,1322,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413701148,210124.00
10/19/2014 02:45,2,0.000,ALERT,212.38,297.87,60.006,1413701104,"274151322000088","019011112586793",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,275877.9,275877.9,1323,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413701150,210125.00
10/19/2014 02:45,2,0.000,ALERT,213.06,299.07,60.006,1413701104,"274151322000095","019011112586793",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,294516.2,294516.2,1323,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413701152,210126.00
10/19/2014 02:45,2,0.000,ALERT,213.74,296.96,60.006,1413701104,"274151322000068","019011112586793",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,214197.7,214197.7,1353,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413701154,210127.00
10/19/2014 02:45,2,0.000,ALERT,212.83,298.17,60.006,1413701104,"274151322000054","019011112586793",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,281295.9,281295.9,1324,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413701156,210128.00
10/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413701104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701972,210129.00
10/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413701104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701972,210130.00
10/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413701104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701972,210131.00
10/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413701104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701972,210132.00
10/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413701104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701972,210133.00
10/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413701104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701972,210134.00
10/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413701104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701972,210135.00
10/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413701104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701972,210136.00
10/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413701104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701972,210137.00
10/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413701104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413701972,210138.00
10/19/2014 03:00,2,0.000,ALERT,213.74,298.47,60.022,1413702004,"274151322000083","019011112586793",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,283250.8,283250.8,1324,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413702039,210139.00
10/19/2014 03:00,2,0.000,ALERT,214.19,298.47,60.022,1413702004,"274151322000076","019011112586793",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,297129.8,297129.8,1323,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413702041,210140.00
10/19/2014 03:00,2,0.000,ALERT,213.51,297.87,60.022,1413702004,"274151322000094","019011112586793",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,215738.2,215738.2,1363,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413702043,210141.00
10/19/2014 03:00,2,0.000,ALERT,213.29,297.87,60.022,1413702004,"274151322000052","019011112586793",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,284681.6,284681.6,1322,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413702045,210142.00
10/19/2014 03:00,2,0.000,ALERT,213.51,298.47,60.012,1413702004,"274151322000085","019011112586793",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,283980.1,283980.1,1322,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413702047,210143.00
10/19/2014 03:00,2,0.000,ALERT,213.51,297.26,60.022,1413702004,"274151322000087","019011112586793",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,269693.0,269693.0,1324,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413702049,210144.00
10/19/2014 03:00,2,0.000,ALERT,213.06,297.57,60.017,1413702004,"274151322000088","019011112586793",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,275877.9,275877.9,1325,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413702050,210145.00
10/19/2014 03:00,2,0.000,ALERT,213.51,299.37,60.017,1413702004,"274151322000095","019011112586793",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,294516.2,294516.2,1325,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413702052,210146.00
10/19/2014 03:00,2,0.000,ALERT,214.19,297.57,60.012,1413702004,"274151322000068","019011112586793",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,214197.7,214197.7,1355,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413702054,210147.00
10/19/2014 03:00,2,0.000,ALERT,213.29,298.17,60.022,1413702004,"274151322000054","019011112586793",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,281295.9,281295.9,1326,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413702056,210148.00
10/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413702004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413702874,210149.00
10/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413702004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413702874,210150.00
10/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413702004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413702874,210151.00
10/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413702004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413702874,210152.00
10/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413702004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413702874,210153.00
10/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413702004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413702874,210154.00
10/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413702004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413702874,210155.00
10/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413702004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413702874,210156.00
10/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413702004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413702874,210157.00
10/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413702004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413702874,210158.00
10/19/2014 03:15,2,0.000,ALERT,213.51,299.07,60.017,1413702904,"274151322000083","019011112586793",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,283250.8,283250.8,1326,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413702939,210159.00
10/19/2014 03:15,2,0.000,ALERT,213.96,298.17,60.022,1413702904,"274151322000076","019011112586793",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,297129.8,297129.8,1325,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413702940,210160.00
10/19/2014 03:15,2,0.000,ALERT,213.51,297.87,60.059,1413702904,"274151322000094","019011112586793",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,215738.2,215738.2,1365,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413702942,210161.00
10/19/2014 03:15,2,0.000,ALERT,213.06,299.07,60.022,1413702904,"274151322000052","019011112586793",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,284681.6,284681.6,1324,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413702944,210162.00
10/19/2014 03:15,2,0.000,ALERT,213.51,298.47,60.028,1413702904,"274151322000085","019011112586793",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,283980.1,283980.1,1324,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413702946,210163.00
10/19/2014 03:15,2,0.000,ALERT,213.29,297.87,60.059,1413702904,"274151322000087","019011112586793",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,269693.0,269693.0,1326,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413702948,210164.00
10/19/2014 03:15,2,0.000,ALERT,213.06,298.47,60.022,1413702904,"274151322000088","019011112586793",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,275877.9,275877.9,1327,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413702950,210165.00
10/19/2014 03:15,2,0.000,ALERT,213.51,299.67,60.028,1413702904,"274151322000095","019011112586793",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,294516.2,294516.2,1327,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413702952,210166.00
10/19/2014 03:15,2,0.000,ALERT,213.96,297.87,60.028,1413702904,"274151322000068","019011112586793",0.00,2.50,0,295.46,298.77,0.0,0.0,0.000,214197.7,214197.7,1357,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413702953,210167.00
10/19/2014 03:15,2,0.000,ALERT,213.29,298.77,60.049,1413702904,"274151322000054","019011112586793",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,281295.9,281295.9,1328,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413702955,210168.00
10/19/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413702904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413703773,210169.00
10/19/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413702904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413703773,210170.00
10/19/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413702904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413703773,210171.00
10/19/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413702904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413703773,210172.00
10/19/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413702904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413703773,210173.00
10/19/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413702904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413703773,210174.00
10/19/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413702904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413703773,210175.00
10/19/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413702904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413703773,210176.00
10/19/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413702904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413703773,210177.00
10/19/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413702904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413703773,210178.00
10/19/2014 03:30,2,0.000,ALERT,213.06,297.87,60.006,1413703804,"274151322000083","019011112586793",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,283250.8,283250.8,1328,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413703839,210179.00
10/19/2014 03:30,2,0.000,ALERT,213.74,298.17,60.012,1413703804,"274151322000076","019011112586793",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,297129.8,297129.8,1327,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413703841,210180.00
10/19/2014 03:30,2,0.000,ALERT,213.06,297.26,60.006,1413703804,"274151322000094","019011112586793",0.00,0.50,0,296.36,299.67,0.0,0.0,0.000,215738.2,215738.2,1367,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413703843,210181.00
10/19/2014 03:30,2,0.000,ALERT,213.06,297.57,60.038,1413703804,"274151322000052","019011112586793",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,284681.6,284681.6,1326,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413703844,210182.00
10/19/2014 03:30,2,0.000,ALERT,213.29,297.57,60.054,1413703804,"274151322000085","019011112586793",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,283980.1,283980.1,1326,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413703846,210183.00
10/19/2014 03:30,2,0.000,ALERT,213.29,296.66,60.012,1413703804,"274151322000087","019011112586793",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,269693.0,269693.0,1328,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413703848,210184.00
10/19/2014 03:30,2,0.000,ALERT,212.61,297.26,60.012,1413703804,"274151322000088","019011112586793",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,275877.9,275877.9,1329,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413703850,210185.00
10/19/2014 03:30,2,0.000,ALERT,213.06,298.77,59.990,1413703804,"274151322000095","019011112586793",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,294516.2,294516.2,1329,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413703852,210186.00
10/19/2014 03:30,2,0.000,ALERT,213.96,296.96,60.012,1413703804,"274151322000068","019011112586793",0.00,2.50,0,296.36,299.37,0.0,0.0,0.000,214197.7,214197.7,1359,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413703854,210187.00
10/19/2014 03:30,2,0.000,ALERT,213.06,297.87,60.033,1413703804,"274151322000054","019011112586793",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,281295.9,281295.9,1330,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413703855,210188.00
10/19/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413703804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413704672,210189.00
10/19/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413703804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413704672,210190.00
10/19/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413703804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413704672,210191.00
10/19/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413703804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413704672,210192.00
10/19/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413703804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413704672,210193.00
10/19/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413703804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413704672,210194.00
10/19/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413703804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413704672,210195.00
10/19/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413703804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413704672,210196.00
10/19/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413703804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413704672,210197.00
10/19/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413703804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413704672,210198.00
10/19/2014 03:45,2,0.000,ALERT,213.29,299.07,60.033,1413704704,"274151322000083","019011112586793",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,283250.8,283250.8,1330,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413704738,210199.00
10/19/2014 03:45,2,0.000,ALERT,213.96,298.17,60.065,1413704704,"274151322000076","019011112586793",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,297129.8,297129.8,1329,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413704740,210200.00
10/19/2014 03:45,2,0.000,ALERT,213.29,297.57,60.038,1413704704,"274151322000094","019011112586793",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,215738.2,215738.2,1369,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413704742,210201.00
10/19/2014 03:45,2,0.000,ALERT,213.06,299.07,60.038,1413704704,"274151322000052","019011112586793",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,284681.6,284681.6,1328,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413704744,210202.00
10/19/2014 03:45,2,0.000,ALERT,213.29,298.17,60.033,1413704704,"274151322000085","019011112586793",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,283980.1,283980.1,1328,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413704746,210203.00
10/19/2014 03:45,2,0.000,ALERT,213.29,297.57,60.043,1413704704,"274151322000087","019011112586793",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,269693.0,269693.0,1330,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413704748,210204.00
10/19/2014 03:45,2,0.000,ALERT,212.83,298.17,60.022,1413704704,"274151322000088","019011112586793",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,275877.9,275877.9,1331,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413704750,210205.00
10/19/2014 03:45,2,0.000,ALERT,213.51,299.07,60.006,1413704704,"274151322000095","019011112586793",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,294516.2,294516.2,1331,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413704752,210206.00
10/19/2014 03:45,2,0.000,ALERT,213.96,297.57,60.028,1413704704,"274151322000068","019011112586793",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,214197.7,214197.7,1361,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413704753,210207.00
10/19/2014 03:45,2,0.000,ALERT,213.06,298.77,59.996,1413704704,"274151322000054","019011112586793",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,281295.9,281295.9,1332,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413704755,210208.00
10/19/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413704704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413705572,210209.00
10/19/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413704704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413705572,210210.00
10/19/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413704704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413705572,210211.00
10/19/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413704704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413705572,210212.00
