ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/19/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413704704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413705572,210213.00
10/19/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413704704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413705572,210214.00
10/19/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413704704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413705572,210215.00
10/19/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413704704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413705572,210216.00
10/19/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413704704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413705572,210217.00
10/19/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413704704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413705572,210218.00
10/19/2014 04:00,2,0.000,ALERT,213.29,299.07,60.006,1413705604,"274151322000083","019011112586793",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,283250.8,283250.8,1332,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413705639,210219.00
10/19/2014 04:00,2,0.000,ALERT,213.74,298.47,60.006,1413705604,"274151322000076","019011112586793",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,297129.8,297129.8,1331,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413705641,210220.00
10/19/2014 04:00,2,0.000,ALERT,213.29,298.17,59.985,1413705604,"274151322000094","019011112586793",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,215738.2,215738.2,1371,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413705643,210221.00
10/19/2014 04:00,2,0.000,ALERT,213.06,298.17,60.001,1413705604,"274151322000052","019011112586793",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,284681.6,284681.6,1330,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413705645,210222.00
10/19/2014 04:00,2,0.000,ALERT,213.51,298.47,60.028,1413705604,"274151322000085","019011112586793",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,283980.1,283980.1,1330,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413705647,210223.00
10/19/2014 04:00,2,0.000,ALERT,213.29,297.57,60.012,1413705604,"274151322000087","019011112586793",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,269693.0,269693.0,1332,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413705649,210224.00
10/19/2014 04:00,2,0.000,ALERT,213.06,298.17,60.006,1413705604,"274151322000088","019011112586793",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,275877.9,275877.9,1333,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413705650,210225.00
10/19/2014 04:00,2,0.000,ALERT,213.29,299.67,60.006,1413705604,"274151322000095","019011112586793",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,294516.2,294516.2,1333,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413705652,210226.00
10/19/2014 04:00,2,0.000,ALERT,213.96,297.87,60.006,1413705604,"274151322000068","019011112586793",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,214197.7,214197.7,1363,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413705654,210227.00
10/19/2014 04:00,2,0.000,ALERT,213.06,298.47,60.006,1413705604,"274151322000054","019011112586793",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,281295.9,281295.9,1334,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413705656,210228.00
10/19/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413705604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413706474,210229.00
10/19/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413705604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413706474,210230.00
10/19/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413705604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413706474,210231.00
10/19/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413705604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413706474,210232.00
10/19/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413705604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413706474,210233.00
10/19/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413705604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413706474,210234.00
10/19/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413705604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413706474,210235.00
10/19/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413705604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413706474,210236.00
10/19/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413705604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413706474,210237.00
10/19/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413705604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413706474,210238.00
10/19/2014 04:15,2,0.000,ALERT,213.51,299.37,59.953,1413706504,"274151322000083","019011112586793",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,283250.8,283250.8,1334,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413706540,210239.00
10/19/2014 04:15,2,0.000,ALERT,214.19,298.77,60.006,1413706504,"274151322000076","019011112586793",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,297129.8,297129.8,1333,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413706541,210240.00
10/19/2014 04:15,2,0.000,ALERT,213.51,298.17,60.001,1413706504,"274151322000094","019011112586793",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,215738.2,215738.2,1373,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413706543,210241.00
10/19/2014 04:15,2,0.000,ALERT,213.06,299.67,59.996,1413706504,"274151322000052","019011112586793",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,284681.6,284681.6,1332,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413706545,210242.00
10/19/2014 04:15,2,0.000,ALERT,213.74,298.47,60.001,1413706504,"274151322000085","019011112586793",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,283980.1,283980.1,1332,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413706547,210243.00
10/19/2014 04:15,2,0.000,ALERT,213.51,298.17,60.001,1413706504,"274151322000087","019011112586793",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,269693.0,269693.0,1334,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413706549,210244.00
10/19/2014 04:15,2,0.000,ALERT,213.06,298.77,60.001,1413706504,"274151322000088","019011112586793",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,275877.9,275877.9,1335,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413706551,210245.00
10/19/2014 04:15,2,0.000,ALERT,213.51,299.97,60.001,1413706504,"274151322000095","019011112586793",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,294516.2,294516.2,1335,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413706552,210246.00
10/19/2014 04:15,2,0.000,ALERT,214.19,298.17,60.001,1413706504,"274151322000068","019011112586793",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,214197.7,214197.7,1365,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413706554,210247.00
10/19/2014 04:15,2,0.000,ALERT,213.29,299.37,59.980,1413706504,"274151322000054","019011112586793",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,281295.9,281295.9,1336,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413706557,210248.00
10/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413706504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413707374,210249.00
10/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413706504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413707374,210250.00
10/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413706504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413707374,210251.00
10/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413706504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413707374,210252.00
10/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413706504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413707374,210253.00
10/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413706504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413707374,210254.00
10/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413706504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413707374,210255.00
10/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413706504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413707374,210256.00
10/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413706504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413707374,210257.00
10/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413706504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413707374,210258.00
10/19/2014 04:30,2,0.000,ALERT,213.74,299.97,60.012,1413707404,"274151322000083","019011112586793",0.00,1.50,0,285.24,301.17,0.0,0.0,0.000,283250.8,283250.8,1336,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413707439,210259.00
10/19/2014 04:30,2,0.000,ALERT,214.19,299.37,60.017,1413707404,"274151322000076","019011112586793",0.00,2.00,0,284.94,301.17,0.0,0.0,0.000,297129.8,297129.8,1335,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413707441,210260.00
10/19/2014 04:30,2,0.000,ALERT,213.74,299.07,60.017,1413707404,"274151322000094","019011112586793",0.00,1.00,0,284.64,300.27,0.0,0.0,0.000,215738.2,215738.2,1375,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413707443,210261.00
10/19/2014 04:30,2,0.000,ALERT,213.29,300.27,60.022,1413707404,"274151322000052","019011112586793",0.00,2.00,0,284.64,301.17,0.0,0.0,0.000,284681.6,284681.6,1334,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413707445,210262.00
10/19/2014 04:30,2,0.000,ALERT,213.74,299.37,60.006,1413707404,"274151322000085","019011112586793",0.00,1.50,0,284.94,300.87,0.0,0.0,0.000,283980.1,283980.1,1334,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413707447,210263.00
10/19/2014 04:30,2,0.000,ALERT,213.74,298.77,60.012,1413707404,"274151322000087","019011112586793",0.00,1.50,0,284.04,299.97,0.0,0.0,0.000,269693.0,269693.0,1336,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413707449,210264.00
10/19/2014 04:30,2,0.000,ALERT,213.29,299.37,60.006,1413707404,"274151322000088","019011112586793",0.00,2.00,0,284.64,300.27,0.0,0.0,0.000,275877.9,275877.9,1337,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413707450,210265.00
10/19/2014 04:30,2,0.000,ALERT,213.74,300.57,60.049,1413707404,"274151322000095","019011112586793",0.00,1.00,0,286.14,301.77,0.0,0.0,0.000,294516.2,294516.2,1337,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413707452,210266.00
10/19/2014 04:30,2,0.000,ALERT,214.41,298.77,60.006,1413707404,"274151322000068","019011112586793",0.00,3.00,0,284.34,299.67,0.0,0.0,0.000,214197.7,214197.7,1367,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413707454,210267.00
10/19/2014 04:30,2,0.000,ALERT,213.51,299.37,60.017,1413707404,"274151322000054","019011112586793",0.00,2.50,0,284.94,301.17,0.0,0.0,0.000,281295.9,281295.9,1338,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413707456,210268.00
10/19/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413707404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413708274,210269.00
10/19/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413707404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413708274,210270.00
10/19/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413707404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413708274,210271.00
10/19/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413707404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413708274,210272.00
10/19/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413707404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413708274,210273.00
10/19/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413707404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413708274,210274.00
10/19/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413707404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413708274,210275.00
10/19/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413707404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413708274,210276.00
10/19/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413707404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413708274,210277.00
10/19/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413707404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413708274,210278.00
10/19/2014 04:45,2,0.000,ALERT,213.74,297.87,60.012,1413708304,"274151322000083","019011112586793",0.00,1.50,0,294.86,301.17,0.0,0.0,0.000,283250.8,283250.8,1338,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413708339,210279.00
10/19/2014 04:45,2,0.000,ALERT,214.19,297.87,60.017,1413708304,"274151322000076","019011112586793",0.00,2.00,0,294.56,301.17,0.0,0.0,0.000,297129.8,297129.8,1337,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413708341,210280.00
10/19/2014 04:45,2,0.000,ALERT,213.51,297.26,60.012,1413708304,"274151322000094","019011112586793",0.00,0.50,0,294.26,300.27,0.0,0.0,0.000,215738.2,215738.2,1377,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413708342,210281.00
10/19/2014 04:45,2,0.000,ALERT,213.51,297.57,60.012,1413708304,"274151322000052","019011112586793",0.00,1.50,0,294.26,301.17,0.0,0.0,0.000,284681.6,284681.6,1336,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413708344,210282.00
10/19/2014 04:45,2,0.000,ALERT,213.74,297.87,60.033,1413708304,"274151322000085","019011112586793",0.00,1.00,0,294.56,300.87,0.0,0.0,0.000,283980.1,283980.1,1336,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413708346,210283.00
10/19/2014 04:45,2,0.000,ALERT,213.74,296.66,60.022,1413708304,"274151322000087","019011112586793",0.00,1.50,0,293.36,299.97,0.0,0.0,0.000,269693.0,269693.0,1338,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413708348,210284.00
10/19/2014 04:45,2,0.000,ALERT,213.29,297.26,60.017,1413708304,"274151322000088","019011112586793",0.00,2.00,0,294.26,300.57,0.0,0.0,0.000,275877.9,275877.9,1339,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413708350,210285.00
10/19/2014 04:45,2,0.000,ALERT,213.74,299.07,60.049,1413708304,"274151322000095","019011112586793",0.00,0.50,0,295.76,302.07,0.0,0.0,0.000,294516.2,294516.2,1339,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413708352,210286.00
10/19/2014 04:45,2,0.000,ALERT,214.41,297.26,60.049,1413708304,"274151322000068","019011112586793",0.00,2.50,0,293.96,299.97,0.0,0.0,0.000,214197.7,214197.7,1369,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413708354,210287.00
10/19/2014 04:45,2,0.000,ALERT,213.51,297.87,60.017,1413708304,"274151322000054","019011112586793",0.00,2.50,0,294.56,301.17,0.0,0.0,0.000,281295.9,281295.9,1340,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413708356,210288.00
10/19/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413708304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413709173,210289.00
10/19/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413708304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413709173,210290.00
10/19/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413708304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413709173,210291.00
10/19/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413708304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413709173,210292.00
10/19/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413708304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413709173,210293.00
10/19/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413708304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413709173,210294.00
10/19/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413708304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413709173,210295.00
10/19/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413708304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413709173,210296.00
10/19/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413708304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413709173,210297.00
10/19/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413708304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413709173,210298.00
10/19/2014 05:00,2,0.000,ALERT,213.74,298.77,59.980,1413709204,"274151322000083","019011112586793",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,283250.8,283250.8,1340,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413709239,210299.00
10/19/2014 05:00,2,0.000,ALERT,214.19,298.47,59.975,1413709204,"274151322000076","019011112586793",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,297129.8,297129.8,1339,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413709241,210300.00
10/19/2014 05:00,2,0.000,ALERT,213.74,297.87,59.975,1413709204,"274151322000094","019011112586793",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,215738.2,215738.2,1379,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413709243,210301.00
10/19/2014 05:00,2,0.000,ALERT,213.29,298.17,59.964,1413709204,"274151322000052","019011112586793",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,284681.6,284681.6,1338,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413709244,210302.00
10/19/2014 05:00,2,0.000,ALERT,213.74,298.47,59.980,1413709204,"274151322000085","019011112586793",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,283980.1,283980.1,1338,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413709246,210303.00
10/19/2014 05:00,2,0.000,ALERT,213.51,297.87,59.953,1413709204,"274151322000087","019011112586793",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,269693.0,269693.0,1340,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413709248,210304.00
10/19/2014 05:00,2,0.000,ALERT,213.06,298.47,59.975,1413709204,"274151322000088","019011112586793",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,275877.9,275877.9,1341,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413709250,210305.00
10/19/2014 05:00,2,0.000,ALERT,213.74,299.37,59.990,1413709204,"274151322000095","019011112586793",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,294516.2,294516.2,1341,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413709252,210306.00
10/19/2014 05:00,2,0.000,ALERT,214.41,298.17,59.975,1413709204,"274151322000068","019011112586793",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,214197.7,214197.7,1371,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413709254,210307.00
10/19/2014 05:00,2,0.000,ALERT,213.51,299.07,59.975,1413709204,"274151322000054","019011112586793",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,281295.9,281295.9,1342,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413709256,210308.00
10/19/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413709204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710074,210309.00
10/19/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413709204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710074,210310.00
10/19/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413709204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710074,210311.00
10/19/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413709204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710074,210312.00
10/19/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413709204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710074,210313.00
10/19/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413709204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710074,210314.00
10/19/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413709204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710074,210315.00
10/19/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413709204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710074,210316.00
10/19/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413709204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710074,210317.00
10/19/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413709204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710074,210318.00
10/19/2014 05:15,2,0.000,ALERT,213.06,299.37,59.985,1413710104,"274151322000083","019011112586793",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,283250.8,283250.8,1342,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413710139,210319.00
10/19/2014 05:15,2,0.000,ALERT,213.74,298.47,59.990,1413710104,"274151322000076","019011112586793",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,297129.8,297129.8,1341,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413710141,210320.00
10/19/2014 05:15,2,0.000,ALERT,213.06,298.17,59.985,1413710104,"274151322000094","019011112586793",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,215738.2,215738.2,1381,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413710144,210321.00
10/19/2014 05:15,2,0.000,ALERT,212.83,298.77,59.996,1413710104,"274151322000052","019011112586793",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,284681.6,284681.6,1340,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413710146,210322.00
10/19/2014 05:15,2,0.000,ALERT,213.06,298.77,59.990,1413710104,"274151322000085","019011112586793",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,283980.1,283980.1,1340,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413710148,210323.00
10/19/2014 05:15,2,0.000,ALERT,213.06,298.17,59.975,1413710104,"274151322000087","019011112586793",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,269693.0,269693.0,1342,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413710150,210324.00
10/19/2014 05:15,2,0.000,ALERT,212.83,298.77,59.990,1413710104,"274151322000088","019011112586793",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,275877.9,275877.9,1343,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413710151,210325.00
10/19/2014 05:15,2,0.000,ALERT,213.29,299.67,60.006,1413710104,"274151322000095","019011112586793",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,294516.2,294516.2,1343,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413710153,210326.00
10/19/2014 05:15,2,0.000,ALERT,213.74,298.17,59.985,1413710104,"274151322000068","019011112586793",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,214197.7,214197.7,1373,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413710155,210327.00
10/19/2014 05:15,2,0.000,ALERT,212.83,299.07,59.953,1413710104,"274151322000054","019011112586793",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,281295.9,281295.9,1344,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413710157,210328.00
10/19/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413710104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710974,210329.00
10/19/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413710104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710974,210330.00
10/19/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413710104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710974,210331.00
10/19/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413710104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710974,210332.00
10/19/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413710104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710974,210333.00
10/19/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413710104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710974,210334.00
10/19/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413710104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710974,210335.00
10/19/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413710104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710974,210336.00
10/19/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413710104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710974,210337.00
10/19/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413710104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413710974,210338.00
10/19/2014 05:30,2,0.000,ALERT,213.51,299.37,60.006,1413711004,"274151322000083","019011112586793",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,283250.8,283250.8,1344,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711039,210339.00
10/19/2014 05:30,2,0.000,ALERT,214.19,299.67,60.001,1413711004,"274151322000076","019011112586793",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,297129.8,297129.8,1343,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711041,210340.00
10/19/2014 05:30,2,0.000,ALERT,213.51,298.47,60.012,1413711004,"274151322000094","019011112586793",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,215738.2,215738.2,1383,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711043,210341.00
10/19/2014 05:30,2,0.000,ALERT,213.29,299.07,60.012,1413711004,"274151322000052","019011112586793",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,284681.6,284681.6,1342,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711045,210342.00
10/19/2014 05:30,2,0.000,ALERT,213.29,299.37,60.006,1413711004,"274151322000085","019011112586793",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,283980.1,283980.1,1342,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711047,210343.00
10/19/2014 05:30,2,0.000,ALERT,213.29,297.87,59.990,1413711004,"274151322000087","019011112586793",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,269693.0,269693.0,1344,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711049,210344.00
10/19/2014 05:30,2,0.000,ALERT,212.83,298.17,60.006,1413711004,"274151322000088","019011112586793",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,275877.9,275877.9,1345,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711050,210345.00
10/19/2014 05:30,2,0.000,ALERT,213.51,300.27,60.028,1413711004,"274151322000095","019011112586793",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,294516.2,294516.2,1345,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711052,210346.00
10/19/2014 05:30,2,0.000,ALERT,214.19,298.47,59.990,1413711004,"274151322000068","019011112586793",0.00,2.50,0,296.66,299.97,0.0,0.0,0.000,214197.7,214197.7,1375,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711054,210347.00
10/19/2014 05:30,2,0.000,ALERT,213.29,299.07,60.017,1413711004,"274151322000054","019011112586793",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,281295.9,281295.9,1346,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711056,210348.00
10/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413711004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413711874,210349.00
10/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413711004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413711874,210350.00
10/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413711004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413711874,210351.00
10/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413711004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413711874,210352.00
10/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413711004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413711874,210353.00
10/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413711004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413711874,210354.00
10/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413711004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413711874,210355.00
10/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413711004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413711874,210356.00
10/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413711004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413711874,210357.00
10/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413711004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413711874,210358.00
10/19/2014 05:45,2,0.000,ALERT,213.29,299.07,60.022,1413711904,"274151322000083","019011112586793",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,283250.8,283250.8,1346,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711939,210359.00
10/19/2014 05:45,2,0.000,ALERT,213.74,298.17,60.001,1413711904,"274151322000076","019011112586793",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,297129.8,297129.8,1345,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711941,210360.00
10/19/2014 05:45,2,0.000,ALERT,213.06,297.57,60.022,1413711904,"274151322000094","019011112586793",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,215738.2,215738.2,1385,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711943,210361.00
10/19/2014 05:45,2,0.000,ALERT,212.83,298.47,60.017,1413711904,"274151322000052","019011112586793",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,284681.6,284681.6,1344,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711945,210362.00
10/19/2014 05:45,2,0.000,ALERT,213.29,298.17,60.022,1413711904,"274151322000085","019011112586793",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,283980.1,283980.1,1344,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711946,210363.00
10/19/2014 05:45,2,0.000,ALERT,213.06,297.26,60.022,1413711904,"274151322000087","019011112586793",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,269693.0,269693.0,1346,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711948,210364.00
10/19/2014 05:45,2,0.000,ALERT,212.61,297.57,59.985,1413711904,"274151322000088","019011112586793",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,275877.9,275877.9,1347,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711950,210365.00
10/19/2014 05:45,2,0.000,ALERT,213.06,299.37,60.022,1413711904,"274151322000095","019011112586793",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,294516.2,294516.2,1347,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711952,210366.00
10/19/2014 05:45,2,0.000,ALERT,213.74,297.57,60.022,1413711904,"274151322000068","019011112586793",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,214197.7,214197.7,1377,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711954,210367.00
10/19/2014 05:45,2,0.000,ALERT,212.83,298.47,60.022,1413711904,"274151322000054","019011112586793",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,281295.9,281295.9,1348,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413711956,210368.00
10/19/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413711904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413712773,210369.00
