ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/19/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413711904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413712773,210370.00
10/19/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413711904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413712773,210371.00
10/19/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413711904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413712773,210372.00
10/19/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413711904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413712773,210373.00
10/19/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413711904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413712773,210374.00
10/19/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413711904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413712773,210375.00
10/19/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413711904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413712773,210376.00
10/19/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413711904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413712773,210377.00
10/19/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413711904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413712773,210378.00
10/19/2014 06:00,2,0.000,ALERT,213.06,298.77,60.028,1413712804,"274151322000083","019011112586793",0.00,1.00,0,296.06,302.98,0.0,0.0,0.000,283250.8,283250.8,1348,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413712838,210379.00
10/19/2014 06:00,2,0.000,ALERT,213.74,299.07,59.990,1413712804,"274151322000076","019011112586793",0.00,1.50,0,295.76,302.98,0.0,0.0,0.000,297129.8,297129.8,1347,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413712840,210380.00
10/19/2014 06:00,2,0.000,ALERT,213.06,297.87,60.028,1413712804,"274151322000094","019011112586793",0.00,0.50,0,295.16,302.37,0.0,0.0,0.000,215738.2,215738.2,1387,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413712842,210381.00
10/19/2014 06:00,2,0.000,ALERT,213.06,297.87,60.028,1413712804,"274151322000052","019011112586793",0.00,1.50,0,295.46,302.37,0.0,0.0,0.000,284681.6,284681.6,1346,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413712844,210382.00
10/19/2014 06:00,2,0.000,ALERT,213.29,298.17,60.028,1413712804,"274151322000085","019011112586793",0.00,0.50,0,295.76,302.98,0.0,0.0,0.000,283980.1,283980.1,1346,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413712846,210383.00
10/19/2014 06:00,2,0.000,ALERT,213.06,297.26,60.028,1413712804,"274151322000087","019011112586793",0.00,1.00,0,294.56,301.47,0.0,0.0,0.000,269693.0,269693.0,1348,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413712847,210384.00
10/19/2014 06:00,2,0.000,ALERT,212.83,297.87,60.038,1413712804,"274151322000088","019011112586793",0.00,1.50,0,295.46,301.77,0.0,0.0,0.000,275877.9,275877.9,1349,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413712849,210385.00
10/19/2014 06:00,2,0.000,ALERT,213.06,299.37,60.028,1413712804,"274151322000095","019011112586793",0.00,0.50,0,296.96,303.88,0.0,0.0,0.000,294516.2,294516.2,1349,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413712851,210386.00
10/19/2014 06:00,2,0.000,ALERT,213.74,297.57,60.028,1413712804,"274151322000068","019011112586793",0.00,2.50,0,295.16,301.77,0.0,0.0,0.000,214197.7,214197.7,1379,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413712853,210387.00
10/19/2014 06:00,2,0.000,ALERT,212.83,298.17,60.022,1413712804,"274151322000054","019011112586793",0.00,2.00,0,295.46,302.37,0.0,0.0,0.000,281295.9,281295.9,1350,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413712855,210388.00
10/19/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413712804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413713672,210389.00
10/19/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413712804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413713672,210390.00
10/19/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413712804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413713672,210391.00
10/19/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413712804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413713672,210392.00
10/19/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413712804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413713672,210393.00
10/19/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413712804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413713672,210394.00
10/19/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413712804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413713672,210395.00
10/19/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413712804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413713672,210396.00
10/19/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413712804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413713672,210397.00
10/19/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413712804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413713672,210398.00
10/19/2014 06:15,2,0.000,ALERT,212.16,296.06,60.012,1413713704,"274151322000083","019011112586793",0.00,1.00,0,294.26,300.27,0.0,0.0,0.000,283250.8,283250.8,1350,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413713738,210399.00
10/19/2014 06:15,2,0.000,ALERT,212.61,295.46,60.012,1413713704,"274151322000076","019011112586793",0.00,1.50,0,293.96,300.27,0.0,0.0,0.000,297129.8,297129.8,1349,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413713740,210400.00
10/19/2014 06:15,2,0.000,ALERT,211.93,295.16,60.012,1413713704,"274151322000094","019011112586793",0.00,0.50,0,293.66,299.37,0.0,0.0,0.000,215738.2,215738.2,1389,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413713742,210401.00
10/19/2014 06:15,2,0.000,ALERT,211.93,295.76,60.049,1413713704,"274151322000052","019011112586793",0.00,1.50,0,293.96,299.97,0.0,0.0,0.000,284681.6,284681.6,1348,0,0,0,L,1151911521,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413713744,210402.00
10/19/2014 06:15,2,0.000,ALERT,211.93,295.46,59.996,1413713704,"274151322000085","019011112586793",0.00,1.00,0,293.96,299.97,0.0,0.0,0.000,283980.1,283980.1,1348,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413713746,210403.00
10/19/2014 06:15,2,0.000,ALERT,211.93,294.86,60.012,1413713704,"274151322000087","019011112586793",0.00,1.00,0,292.76,299.07,0.0,0.0,0.000,269693.0,269693.0,1350,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413713748,210404.00
10/19/2014 06:15,2,0.000,ALERT,211.48,295.46,60.012,1413713704,"274151322000088","019011112586793",0.00,1.50,0,293.66,299.37,0.0,0.0,0.000,275877.9,275877.9,1351,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413713749,210405.00
10/19/2014 06:15,2,0.000,ALERT,211.93,296.66,60.017,1413713704,"274151322000095","019011112586793",0.00,0.50,0,295.16,300.57,0.0,0.0,0.000,294516.2,294516.2,1351,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413713751,210406.00
10/19/2014 06:15,2,0.000,ALERT,212.61,294.86,60.012,1413713704,"274151322000068","019011112586793",0.00,2.50,0,293.36,298.77,0.0,0.0,0.000,214197.7,214197.7,1381,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413713753,210407.00
10/19/2014 06:15,2,0.000,ALERT,211.70,296.36,60.017,1413713704,"274151322000054","019011112586793",0.00,2.00,0,293.96,299.97,0.0,0.0,0.000,281295.9,281295.9,1352,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413713755,210408.00
10/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413713704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413714573,210409.00
10/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413713704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413714573,210410.00
10/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413713704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413714573,210411.00
10/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413713704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413714573,210412.00
10/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413713704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413714573,210413.00
10/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413713704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413714573,210414.00
10/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413713704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413714573,210415.00
10/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413713704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413714573,210416.00
10/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413713704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413714573,210417.00
10/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413713704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413714573,210418.00
10/19/2014 06:30,2,0.000,ALERT,213.06,299.07,60.012,1413714604,"274151322000083","019011112586793",0.00,1.00,0,294.26,301.47,0.0,0.0,0.000,283250.8,283250.8,1352,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413714639,210419.00
10/19/2014 06:30,2,0.000,ALERT,213.51,297.87,60.017,1413714604,"274151322000076","019011112586793",0.00,1.50,0,294.26,301.47,0.0,0.0,0.000,297129.8,297129.8,1351,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413714641,210420.00
10/19/2014 06:30,2,0.000,ALERT,212.83,297.57,60.059,1413714604,"274151322000094","019011112586793",0.00,0.50,0,293.66,300.57,0.0,0.0,0.000,215738.2,215738.2,1391,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413714643,210421.00
10/19/2014 06:30,2,0.000,ALERT,212.61,298.47,60.012,1413714604,"274151322000052","019011112586793",0.00,1.50,0,293.96,301.47,0.0,0.0,0.000,284681.6,284681.6,1350,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413714645,210422.00
10/19/2014 06:30,2,0.000,ALERT,213.06,298.17,60.054,1413714604,"274151322000085","019011112586793",0.00,1.00,0,294.26,301.17,0.0,0.0,0.000,283980.1,283980.1,1350,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413714647,210423.00
10/19/2014 06:30,2,0.000,ALERT,212.83,297.57,59.996,1413714604,"274151322000087","019011112586793",0.00,1.00,0,293.06,300.27,0.0,0.0,0.000,269693.0,269693.0,1352,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413714648,210424.00
10/19/2014 06:30,2,0.000,ALERT,212.61,298.17,60.022,1413714604,"274151322000088","019011112586793",0.00,1.50,0,293.66,300.87,0.0,0.0,0.000,275877.9,275877.9,1353,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413714650,210425.00
10/19/2014 06:30,2,0.000,ALERT,212.83,299.07,59.990,1413714604,"274151322000095","019011112586793",0.00,0.50,0,295.16,302.07,0.0,0.0,0.000,294516.2,294516.2,1353,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413714652,210426.00
10/19/2014 06:30,2,0.000,ALERT,213.51,297.57,60.017,1413714604,"274151322000068","019011112586793",0.00,2.50,0,293.66,300.27,0.0,0.0,0.000,214197.7,214197.7,1383,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413714654,210427.00
10/19/2014 06:30,2,0.000,ALERT,212.83,298.17,60.054,1413714604,"274151322000054","019011112586793",0.00,2.00,0,293.96,301.47,0.0,0.0,0.000,281295.9,281295.9,1354,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413714656,210428.00
10/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413714604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413715474,210429.00
10/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413714604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413715474,210430.00
10/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413714604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413715474,210431.00
10/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413714604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413715474,210432.00
10/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413714604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413715474,210433.00
10/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413714604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413715474,210434.00
10/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413714604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413715474,210435.00
10/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413714604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413715474,210436.00
10/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413714604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413715474,210437.00
10/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413714604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413715474,210438.00
10/19/2014 06:45,2,0.000,ALERT,213.29,298.77,59.996,1413715504,"274151322000083","019011112586793",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,283250.8,283250.8,1354,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413715538,210439.00
10/19/2014 06:45,2,0.000,ALERT,213.74,298.47,60.001,1413715504,"274151322000076","019011112586793",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,297129.8,297129.8,1353,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413715540,210440.00
10/19/2014 06:45,2,0.000,ALERT,213.29,297.57,60.033,1413715504,"274151322000094","019011112586793",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,215738.2,215738.2,1393,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413715542,210441.00
10/19/2014 06:45,2,0.000,ALERT,213.06,298.77,60.001,1413715504,"274151322000052","019011112586793",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,284681.6,284681.6,1352,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413715544,210442.00
10/19/2014 06:45,2,0.000,ALERT,213.29,298.17,60.017,1413715504,"274151322000085","019011112586793",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,283980.1,283980.1,1352,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413715546,210443.00
10/19/2014 06:45,2,0.000,ALERT,213.06,297.57,59.990,1413715504,"274151322000087","019011112586793",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,269693.0,269693.0,1354,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413715548,210444.00
10/19/2014 06:45,2,0.000,ALERT,212.61,298.47,59.996,1413715504,"274151322000088","019011112586793",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,275877.9,275877.9,1355,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413715549,210445.00
10/19/2014 06:45,2,0.000,ALERT,213.06,299.37,60.001,1413715504,"274151322000095","019011112586793",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,294516.2,294516.2,1355,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413715551,210446.00
10/19/2014 06:45,2,0.000,ALERT,213.74,297.57,59.996,1413715504,"274151322000068","019011112586793",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,214197.7,214197.7,1385,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413715553,210447.00
10/19/2014 06:45,2,0.000,ALERT,213.06,299.07,60.001,1413715504,"274151322000054","019011112586793",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,281295.9,281295.9,1356,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413715555,210448.00
10/19/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413715504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413716372,210449.00
10/19/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413715504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413716372,210450.00
10/19/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413715504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413716372,210451.00
10/19/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413715504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413716372,210452.00
10/19/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413715504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413716372,210453.00
10/19/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413715504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413716372,210454.00
10/19/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413715504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413716372,210455.00
10/19/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413715504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413716372,210456.00
10/19/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413715504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413716372,210457.00
10/19/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413715504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413716372,210458.00
10/19/2014 07:00,2,0.000,ALERT,213.06,298.47,60.006,1413716404,"274151322000083","019011112586793",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,283250.8,283250.8,1356,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413716439,210459.00
10/19/2014 07:00,2,0.000,ALERT,213.74,298.17,60.012,1413716404,"274151322000076","019011112586793",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,297129.8,297129.8,1355,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413716441,210460.00
10/19/2014 07:00,2,0.000,ALERT,212.83,297.87,60.038,1413716404,"274151322000094","019011112586793",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,215738.2,215738.2,1395,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413716443,210461.00
10/19/2014 07:00,2,0.000,ALERT,212.83,298.77,60.012,1413716404,"274151322000052","019011112586793",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,284681.6,284681.6,1354,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413716445,210462.00
10/19/2014 07:00,2,0.000,ALERT,212.83,298.17,60.017,1413716404,"274151322000085","019011112586793",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,283980.1,283980.1,1354,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413716447,210463.00
10/19/2014 07:00,2,0.000,ALERT,213.06,297.57,59.969,1413716404,"274151322000087","019011112586793",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,269693.0,269693.0,1356,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413716449,210464.00
10/19/2014 07:00,2,0.000,ALERT,212.61,298.17,60.028,1413716404,"274151322000088","019011112586793",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,275877.9,275877.9,1357,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413716450,210465.00
10/19/2014 07:00,2,0.000,ALERT,213.06,299.07,60.006,1413716404,"274151322000095","019011112586793",0.00,0.50,0,298.17,301.17,0.0,0.0,0.000,294516.2,294516.2,1357,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413716452,210466.00
10/19/2014 07:00,2,0.000,ALERT,213.74,297.57,59.980,1413716404,"274151322000068","019011112586793",0.00,2.50,0,296.36,299.37,0.0,0.0,0.000,214197.7,214197.7,1387,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413716454,210467.00
10/19/2014 07:00,2,0.000,ALERT,212.83,298.47,60.012,1413716404,"274151322000054","019011112586793",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,281295.9,281295.9,1358,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413716456,210468.00
10/19/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413716404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413717274,210469.00
10/19/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413716404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413717274,210470.00
10/19/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413716404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413717274,210471.00
10/19/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413716404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413717274,210472.00
10/19/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413716404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413717274,210473.00
10/19/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413716404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413717274,210474.00
10/19/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413716404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413717274,210475.00
10/19/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413716404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413717274,210476.00
10/19/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413716404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413717274,210477.00
10/19/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413716404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413717274,210478.00
10/19/2014 07:15,2,0.000,ALERT,212.16,297.26,59.996,1413717304,"274151322000083","019011112586793",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,283250.8,283250.8,1358,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413717339,210479.00
10/19/2014 07:15,2,0.000,ALERT,212.83,296.96,60.017,1413717304,"274151322000076","019011112586793",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,297129.8,297129.8,1357,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413717341,210480.00
10/19/2014 07:15,2,0.000,ALERT,211.93,296.36,60.006,1413717304,"274151322000094","019011112586793",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,215738.2,215738.2,1397,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413717343,210481.00
10/19/2014 07:15,2,0.000,ALERT,211.93,296.66,60.022,1413717304,"274151322000052","019011112586793",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,284681.6,284681.6,1356,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413717345,210482.00
10/19/2014 07:15,2,0.000,ALERT,212.16,296.66,60.001,1413717304,"274151322000085","019011112586793",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,283980.1,283980.1,1356,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413717347,210483.00
10/19/2014 07:15,2,0.000,ALERT,212.16,296.06,60.012,1413717304,"274151322000087","019011112586793",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,269693.0,269693.0,1358,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413717348,210484.00
10/19/2014 07:15,2,0.000,ALERT,211.70,296.66,60.001,1413717304,"274151322000088","019011112586793",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,275877.9,275877.9,1359,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413717350,210485.00
10/19/2014 07:15,2,0.000,ALERT,211.93,297.87,60.006,1413717304,"274151322000095","019011112586793",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,294516.2,294516.2,1359,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413717352,210486.00
10/19/2014 07:15,2,0.000,ALERT,212.61,296.06,60.001,1413717304,"274151322000068","019011112586793",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,214197.7,214197.7,1389,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413717354,210487.00
10/19/2014 07:15,2,0.000,ALERT,211.70,297.26,60.012,1413717304,"274151322000054","019011112586793",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,281295.9,281295.9,1360,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413717356,210488.00
10/19/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413717304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413718174,210489.00
10/19/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413717304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413718174,210490.00
10/19/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413717304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413718174,210491.00
10/19/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413717304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413718174,210492.00
10/19/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413717304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413718174,210493.00
10/19/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413717304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413718174,210494.00
10/19/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413717304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413718174,210495.00
10/19/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413717304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413718174,210496.00
10/19/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413717304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413718174,210497.00
10/19/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413717304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413718174,210498.00
10/19/2014 07:30,2,0.000,ALERT,212.83,298.17,60.017,1413718205,"274151322000083","019011112586793",0.00,2.00,0,294.86,300.27,0.0,0.0,0.000,283250.8,283250.8,1360,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413718240,210499.00
10/19/2014 07:30,2,0.000,ALERT,213.51,299.07,60.001,1413718205,"274151322000076","019011112586793",0.00,2.00,0,294.26,300.27,0.0,0.0,0.000,297129.8,297129.8,1359,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413718241,210500.00
10/19/2014 07:30,2,0.000,ALERT,212.61,298.17,59.985,1413718205,"274151322000094","019011112586793",0.00,1.00,0,293.96,299.37,0.0,0.0,0.000,215738.2,215738.2,1399,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413718244,210501.00
10/19/2014 07:30,2,0.000,ALERT,212.38,298.47,60.001,1413718205,"274151322000052","019011112586793",0.00,2.00,0,293.96,300.27,0.0,0.0,0.000,284681.6,284681.6,1358,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413718245,210502.00
10/19/2014 07:30,2,0.000,ALERT,212.61,298.47,59.990,1413718205,"274151322000085","019011112586793",0.00,1.50,0,294.26,299.97,0.0,0.0,0.000,283980.1,283980.1,1358,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413718247,210503.00
10/19/2014 07:30,2,0.000,ALERT,212.83,297.57,59.990,1413718205,"274151322000087","019011112586793",0.00,1.50,0,293.36,299.07,0.0,0.0,0.000,269693.0,269693.0,1360,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413718249,210504.00
10/19/2014 07:30,2,0.000,ALERT,212.16,297.87,59.996,1413718205,"274151322000088","019011112586793",0.00,2.50,0,293.96,299.67,0.0,0.0,0.000,275877.9,275877.9,1361,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413718251,210505.00
10/19/2014 07:30,2,0.000,ALERT,212.83,299.37,60.006,1413718205,"274151322000095","019011112586793",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,294516.2,294516.2,1361,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413718253,210506.00
10/19/2014 07:30,2,0.000,ALERT,213.29,297.57,60.001,1413718205,"274151322000068","019011112586793",0.00,3.00,0,293.96,299.07,0.0,0.0,0.000,214197.7,214197.7,1391,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413718255,210507.00
10/19/2014 07:30,2,0.000,ALERT,212.61,298.77,60.022,1413718205,"274151322000054","019011112586793",0.00,2.50,0,294.26,300.27,0.0,0.0,0.000,281295.9,281295.9,1362,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413718257,210508.00
10/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413718205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719076,210509.00
10/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413718205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719076,210510.00
10/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413718205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719076,210511.00
10/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413718205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719076,210512.00
10/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413718205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719076,210513.00
10/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413718205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719076,210514.00
10/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413718205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719076,210515.00
10/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413718205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719076,210516.00
10/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413718205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719076,210517.00
10/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413718205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719076,210518.00
10/19/2014 07:45,2,0.000,ALERT,213.51,297.87,60.017,1413719104,"274151322000083","019011112586793",0.00,2.00,0,293.66,300.27,0.0,0.0,0.000,283250.8,283250.8,1362,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413719139,210519.00
10/19/2014 07:45,2,0.000,ALERT,213.96,297.26,60.012,1413719104,"274151322000076","019011112586793",0.00,2.00,0,293.66,300.27,0.0,0.0,0.000,297129.8,297129.8,1361,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413719141,210520.00
10/19/2014 07:45,2,0.000,ALERT,213.29,296.66,60.017,1413719104,"274151322000094","019011112586793",0.00,1.00,0,293.06,299.37,0.0,0.0,0.000,215738.2,215738.2,1401,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413719143,210521.00
10/19/2014 07:45,2,0.000,ALERT,213.06,297.26,60.001,1413719104,"274151322000052","019011112586793",0.00,1.50,0,293.06,299.97,0.0,0.0,0.000,284681.6,284681.6,1360,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413719144,210522.00
10/19/2014 07:45,2,0.000,ALERT,213.51,296.96,60.022,1413719104,"274151322000085","019011112586793",0.00,2.00,0,293.36,299.97,0.0,0.0,0.000,283980.1,283980.1,1360,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413719146,210523.00
10/19/2014 07:45,2,0.000,ALERT,213.51,296.36,60.017,1413719104,"274151322000087","019011112586793",0.00,1.50,0,292.46,299.07,0.0,0.0,0.000,269693.0,269693.0,1362,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413719148,210524.00
10/19/2014 07:45,2,0.000,ALERT,213.06,297.26,60.022,1413719104,"274151322000088","019011112586793",0.00,2.50,0,293.06,299.67,0.0,0.0,0.000,275877.9,275877.9,1363,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413719150,210525.00
10/19/2014 07:45,2,0.000,ALERT,213.51,298.17,60.017,1413719104,"274151322000095","019011112586793",0.00,1.00,0,294.56,300.57,0.0,0.0,0.000,294516.2,294516.2,1363,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413719152,210526.00
