ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/19/2014 07:45,2,0.000,ALERT,214.19,296.66,60.017,1413719104,"274151322000068","019011112586793",0.00,3.00,0,292.76,298.77,0.0,0.0,0.000,214197.7,214197.7,1393,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413719154,210527.00
10/19/2014 07:45,2,0.000,ALERT,213.29,297.26,60.017,1413719104,"274151322000054","019011112586793",0.00,2.50,0,293.36,299.97,0.0,0.0,0.000,281295.9,281295.9,1364,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413719156,210528.00
10/19/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413719104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719973,210529.00
10/19/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413719104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719973,210530.00
10/19/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413719104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719973,210531.00
10/19/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413719104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719973,210532.00
10/19/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413719104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719973,210533.00
10/19/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413719104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719973,210534.00
10/19/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413719104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719973,210535.00
10/19/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413719104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719973,210536.00
10/19/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413719104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719973,210537.00
10/19/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413719104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413719973,210538.00
10/19/2014 08:00,2,0.000,ALERT,212.61,298.47,60.001,1413720004,"274151322000083","019011112586793",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,283250.8,283250.8,1364,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413720039,210539.00
10/19/2014 08:00,2,0.000,ALERT,213.29,297.87,60.006,1413720004,"274151322000076","019011112586793",0.00,2.00,0,294.86,300.27,0.0,0.0,0.000,297129.8,297129.8,1363,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413720040,210540.00
10/19/2014 08:00,2,0.000,ALERT,212.61,297.57,60.006,1413720004,"274151322000094","019011112586793",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,215738.2,215738.2,1403,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413720042,210541.00
10/19/2014 08:00,2,0.000,ALERT,212.16,298.77,60.006,1413720004,"274151322000052","019011112586793",0.00,2.00,0,294.86,300.27,0.0,0.0,0.000,284681.6,284681.6,1362,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413720044,210542.00
10/19/2014 08:00,2,0.000,ALERT,212.61,297.87,60.006,1413720004,"274151322000085","019011112586793",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,283980.1,283980.1,1362,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413720046,210543.00
10/19/2014 08:00,2,0.000,ALERT,212.83,297.26,60.006,1413720004,"274151322000087","019011112586793",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,269693.0,269693.0,1364,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413720048,210544.00
10/19/2014 08:00,2,0.000,ALERT,212.16,298.17,59.990,1413720004,"274151322000088","019011112586793",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,275877.9,275877.9,1365,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413720050,210545.00
10/19/2014 08:00,2,0.000,ALERT,212.61,299.07,60.006,1413720004,"274151322000095","019011112586793",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,294516.2,294516.2,1365,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413720052,210546.00
10/19/2014 08:00,2,0.000,ALERT,213.06,297.26,59.980,1413720004,"274151322000068","019011112586793",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,214197.7,214197.7,1395,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413720053,210547.00
10/19/2014 08:00,2,0.000,ALERT,212.38,298.17,60.006,1413720004,"274151322000054","019011112586793",0.00,3.00,0,294.86,300.27,0.0,0.0,0.000,281295.9,281295.9,1366,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413720055,210548.00
10/19/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413720004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413720872,210549.00
10/19/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413720004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413720872,210550.00
10/19/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413720004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413720872,210551.00
10/19/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413720004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413720872,210552.00
10/19/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413720004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413720872,210553.00
10/19/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413720004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413720872,210554.00
10/19/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413720004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413720872,210555.00
10/19/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413720004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413720872,210556.00
10/19/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413720004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413720872,210557.00
10/19/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413720004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413720872,210558.00
10/19/2014 08:15,2,0.000,ALERT,212.83,298.47,60.028,1413720904,"274151322000083","019011112586793",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,283250.8,283250.8,1366,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413720940,210559.00
10/19/2014 08:15,2,0.000,ALERT,213.29,298.77,60.001,1413720904,"274151322000076","019011112586793",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,297129.8,297129.8,1365,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413720942,210560.00
10/19/2014 08:15,2,0.000,ALERT,212.61,297.87,60.001,1413720904,"274151322000094","019011112586793",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,215738.2,215738.2,1405,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413720944,210561.00
10/19/2014 08:15,2,0.000,ALERT,212.38,297.57,59.985,1413720904,"274151322000052","019011112586793",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,284681.6,284681.6,1364,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413720945,210562.00
10/19/2014 08:15,2,0.000,ALERT,212.83,297.87,60.049,1413720904,"274151322000085","019011112586793",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,283980.1,283980.1,1364,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413720947,210563.00
10/19/2014 08:15,2,0.000,ALERT,212.61,296.96,60.006,1413720904,"274151322000087","019011112586793",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,269693.0,269693.0,1366,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413720949,210564.00
10/19/2014 08:15,2,0.000,ALERT,212.16,297.57,60.006,1413720904,"274151322000088","019011112586793",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,275877.9,275877.9,1367,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413720951,210565.00
10/19/2014 08:15,2,0.000,ALERT,212.61,299.37,60.001,1413720904,"274151322000095","019011112586793",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,294516.2,294516.2,1367,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413720953,210566.00
10/19/2014 08:15,2,0.000,ALERT,213.29,297.26,60.001,1413720904,"274151322000068","019011112586793",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,214197.7,214197.7,1397,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413720955,210567.00
10/19/2014 08:15,2,0.000,ALERT,212.61,297.87,60.043,1413720904,"274151322000054","019011112586793",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,281295.9,281295.9,1368,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413720956,210568.00
10/19/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413720904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413721774,210569.00
10/19/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413720904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413721774,210570.00
10/19/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413720904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413721774,210571.00
10/19/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413720904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413721774,210572.00
10/19/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413720904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413721774,210573.00
10/19/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413720904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413721774,210574.00
10/19/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413720904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413721774,210575.00
10/19/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413720904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413721774,210576.00
10/19/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413720904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413721774,210577.00
10/19/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413720904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413721774,210578.00
10/19/2014 08:30,2,0.088,ALERT,212.83,308.39,60.049,1413721806,"274151322000083","019011112586793",25.11,2.00,0,296.06,308.69,2.2,0.2,0.000,283250.8,283250.8,1368,0,0,0,L,1151911521,1,122.23,123.14,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1413721841,210579.00
10/19/2014 08:30,2,0.090,ALERT,213.06,318.00,60.038,1413721806,"274151322000076","019011112586793",24.61,2.50,0,295.46,319.21,2.2,0.2,0.000,297129.8,297129.8,1367,0,0,0,L,1151911521,1,122.46,123.14,0100,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1413721843,210580.00
10/19/2014 08:30,2,0.000,ALERT,212.16,297.26,60.038,1413721806,"274151322000094","019011112586793",42.68,1.50,0,295.16,408.48,0.0,0.0,0.000,215738.2,215738.2,1407,0,0,0,L,1151911521,1,122.01,123.14,0002,-1,0,0,0,0,0,0,68,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1413721845,210581.00
10/19/2014 08:30,2,0.113,ALERT,212.38,299.07,60.043,1413721806,"274151322000052","019011112586793",23.62,2.50,0,295.16,300.27,2.7,0.7,0.000,284681.6,284681.6,1366,0,0,0,L,1151911521,1,121.78,122.91,0100,2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1413721846,210582.00
10/19/2014 08:30,2,0.088,ALERT,212.61,332.73,60.043,1413721806,"274151322000085","019011112586793",26.14,2.50,0,295.46,333.63,2.3,0.3,0.000,283980.1,283980.1,1366,0,0,0,L,1151911521,1,122.91,122.68,0100,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1413721848,210583.00
10/19/2014 08:30,2,0.088,ALERT,212.61,297.57,60.028,1413721806,"274151322000087","019011112586793",22.30,2.50,0,294.56,299.07,2.0,0.0,0.000,269693.0,269693.0,1368,0,0,0,L,1151911521,1,122.23,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1413721850,210584.00
10/19/2014 08:30,2,0.072,ALERT,211.93,298.17,60.043,1413721806,"274151322000088","019011112586793",24.53,2.50,0,295.16,299.37,1.8,0.0,0.000,275877.9,275877.9,1369,0,0,0,L,1151911521,1,122.91,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1413721852,210585.00
10/19/2014 08:30,2,0.082,ALERT,212.16,306.58,60.043,1413721806,"274151322000095","019011112586793",25.01,1.50,0,296.66,307.18,2.1,0.1,0.000,294516.2,294516.2,1369,0,0,0,L,1151911521,1,122.68,122.46,0100,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1413721854,210586.00
10/19/2014 08:30,2,0.037,ALERT,213.06,405.17,60.038,1413721806,"274151322000068","019011112586793",34.69,3.30,0,295.16,406.67,1.6,0.0,0.164,214197.7,214197.7,1399,0,0,0,L,1151911521,1,122.68,122.91,0002,2,0,0,0,0,0,0,75,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1413721856,210587.00
10/19/2014 08:30,2,0.084,ALERT,211.93,322.51,60.043,1413721806,"274151322000054","019011112586793",25.98,3.00,0,295.46,323.11,2.2,0.2,0.000,281295.9,281295.9,1370,0,0,0,L,1151911521,1,122.46,122.46,0100,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1413721858,210588.00
10/19/2014 08:30,1,0.018,ALERT,213.9,304.09,60.03,1413721806,"033051125000150","019011112586793",43.78,1,0.000,303.04,312.02,0.8,0.0,0.000,110289.09999995,110289.19999995,13,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413721978,210589.00
10/19/2014 08:30,1,0.049,ALERT,212.7,299.53,60.00,1413721806,"040051121000097","019011112586793",29.32,1,0.000,299.17,305.94,1.4,0.0,0.000,99207,99207,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413722102,210590.00
10/19/2014 08:30,1,0.005,ACTIVE_NO_POWER,213.0,424.09,60.00,1413721806,"033051125000135","019011112586793",39.57,2,0.000,300.65,440.52,0.2,0.0,0.000,83640.399999976,83640.399999976,21,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722122,210591.00
10/19/2014 08:30,1,0.000,ALERT,212.9,373.51,60.00,1413721806,"033051125000118","019011112586793",44.56,2,0.000,373.30,374.98,0.0,0.0,0.000,111211.60000009,111211.70000005,24,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413722134,210592.00
10/19/2014 08:30,1,0.122,ALERT,212.5,300.51,60.03,1413721806,"040051121000095","019011112586793",26.36,0,0.000,299.31,305.78,3.2,0.0,0.000,88460.3,88460.3,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413722192,210593.00
10/19/2014 08:30,1,0.051,ALERT,212.9,301.20,60.03,1413721806,"040051121000185","019011112586793",28.32,0,0.000,300.12,306.53,1.4,0.0,0.000,99550.2,99550.2,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413722202,210594.00
10/19/2014 08:30,1,0.057,ALERT,213.2,302.42,60.00,1413721806,"040051121000068","019011112586793",27.23,0,0.000,300.37,306.72,1.5,0.0,0.000,89793.900000036,89794.199999988,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413722212,210595.00
10/19/2014 08:30,1,0.004,ALERT,213.2,302.11,60.00,1413721806,"040051121000195","019011112586793",29.26,1,0.000,299.94,306.15,0.1,0.0,0.000,97896.000000001,97896.300000013,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413722223,210596.00
10/19/2014 08:30,1,0.015,ACTIVE_NO_POWER,213.3,373.57,60.00,1413721806,"033051125000132","019011112586793",41.30,2,0.000,373.23,374.60,0.6,0.0,0.000,86269.1,86269.7,24,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722236,210597.00
10/19/2014 08:30,1,0.067,ALERT,212.7,305.24,60.03,1413721806,"040051121000116","019011112586793",30.61,1,0.000,301.37,307.31,2.0,0.0,0.000,97656.000000011,97656.500000011,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413722247,210598.00
10/19/2014 08:45,1,0.049,ACTIVE_NO_POWER,213.3,406.13,60.03,1413722705,"040051121000097","019011112586793",30.53,2,0.000,291.07,439.41,1.5,0.0,0.000,99207,99207,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722708,210599.00
10/19/2014 08:45,1,0.123,ACTIVE_NO_POWER,212.7,411.79,60.03,1413722705,"040051121000095","019011112586793",26.93,1,0.000,299.33,437.44,3.3,0.0,0.000,88460.3,88460.3,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722710,210600.00
10/19/2014 08:45,1,0.132,ACTIVE,213.3,343.53,60.03,1413722705,"033051125000132","019011112586793",34.48,3,0.140,321.03,441.89,4.5,11.1,0.002,86269.7,86269.9,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722712,210601.00
10/19/2014 08:45,1,0.118,ACTIVE_NO_POWER,213.2,401.74,60.00,1413722705,"033051125000135","019011112586793",34.94,3,0.000,319.64,441.17,4.1,0.0,0.000,83640.399999976,83640.599999964,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722713,210602.00
10/19/2014 08:45,1,0.131,ACTIVE,213.1,343.40,60.00,1413722705,"033051125000118","019011112586793",38.76,3,0.137,321.45,446.51,5.0,13.8,0.008,111211.70000005,111212.00000006,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722721,210603.00
10/19/2014 08:45,1,0.158,ACTIVE_NO_POWER,212.9,404.28,60.00,1413722705,"033051125000150","019011112586793",39.49,3,0.000,301.94,443.12,6.1,0.0,0.000,110289.19999995,110289.49999995,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722722,210604.00
10/19/2014 08:45,1,0.053,ACTIVE_NO_POWER,213.2,382.06,60.00,1413722705,"040051121000185","019011112586793",28.96,1,0.000,299.97,438.73,1.5,0.0,0.000,99550.2,99550.2,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722724,210605.00
10/19/2014 08:45,1,0.006,ACTIVE_NO_POWER,213.0,385.00,60.03,1413722705,"040051121000195","019011112586793",29.22,2,0.000,384.89,386.09,0.1,0.0,0.000,97896.300000013,97896.300000013,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722727,210606.00
10/19/2014 08:45,2,0.230,ACTIVE,212.61,337.54,60.001,1413722705,"274151322000083","019011112586793",28.61,4.00,0,296.96,347.76,6.7,4.6,0.035,283251.6,283251.6,1370,0,0,0,L,1151911521,1,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722728,210607.00
10/19/2014 08:45,2,0.242,ACTIVE,213.06,338.74,60.001,1413722705,"274151322000076","019011112586793",29.84,4.50,0,296.06,340.85,7.3,5.1,0.035,297130.7,297130.7,1369,0,0,0,L,1151911521,1,122.68,122.91,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722729,210608.00
10/19/2014 08:45,2,0.154,ALERT,212.38,339.04,60.006,1413722705,"274151322000094","019011112586793",31.31,3.30,0,295.46,431.92,4.9,2.8,0.027,215738.7,215738.7,1409,0,0,0,L,1151911521,1,122.23,122.68,0002,1,0,0,0,0,0,0,27,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722731,210609.00
10/19/2014 08:45,2,0.260,ACTIVE,211.93,335.74,60.006,1413722705,"274151322000052","019011112586793",28.65,4.00,0,296.06,339.95,7.5,5.4,0.035,284682.6,284682.6,1368,0,0,0,L,1151911521,1,122.01,122.46,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722733,210610.00
10/19/2014 08:45,2,0.244,ACTIVE,212.61,337.24,60.001,1413722705,"274151322000085","019011112586793",28.86,3.70,0,296.06,345.06,7.2,5.0,0.035,283981.0,283981.0,1368,0,0,0,L,1151911521,1,123.14,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722734,210611.00
10/19/2014 08:45,2,0.219,ACTIVE,212.38,335.14,60.006,1413722705,"274151322000087","019011112586793",27.83,4.00,0,295.46,350.17,6.2,4.0,0.027,269693.7,269693.7,1370,0,0,0,L,1151911521,1,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722735,210612.00
10/19/2014 08:45,2,0.229,ACTIVE,212.16,336.94,59.975,1413722705,"274151322000088","019011112586793",27.61,4.50,0,296.36,340.55,6.4,4.2,0.035,275878.7,275878.7,1371,0,0,0,L,1151911521,1,123.14,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722736,210613.00
10/19/2014 08:45,2,0.238,ACTIVE,212.38,336.94,60.006,1413722705,"274151322000095","019011112586793",28.78,3.30,0,296.96,339.65,7.0,4.8,0.035,294517.0,294517.0,1371,0,0,0,L,1151911521,1,122.91,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722736,210614.00
10/19/2014 08:45,2,0.172,ALERT,213.06,351.07,60.001,1413722705,"274151322000068","019011112586793",32.54,5.50,0,295.76,438.23,5.7,3.6,0.027,214198.3,214198.3,1401,0,0,0,L,1151911521,1,122.91,122.91,0002,4,0,0,0,0,0,0,22,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722738,210615.00
10/19/2014 08:45,2,0.248,ACTIVE,212.38,336.94,60.006,1413722705,"274151322000054","019011112586793",27.69,5.00,0,296.36,342.35,7.0,4.8,0.035,281296.8,281296.8,1372,0,0,0,L,1151911521,1,122.68,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413722739,210616.00
10/19/2014 08:45,1,0.068,ALERT,213.5,321.29,60.00,1413722705,"040051121000116","019011112586793",30.16,1,0.000,320.66,330.88,2.0,0.0,0.000,97656.500000011,97656.500000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413722742,210617.00
10/19/2014 08:45,1,0.055,ALERT,213.9,409.28,60.03,1413722705,"040051121000068","019011112586793",27.45,0,0.000,408.59,423.56,1.5,0.0,0.000,89794.199999988,89794.199999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413722745,210618.00
10/19/2014 09:00,1,0.413,ALERT,214.0,389.20,60.00,1413723605,"040051121000097","019011112586793",27.14,4,0.110,318.63,442.47,11.1,11.3,0.000,99207,99208,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413723608,210619.00
10/19/2014 09:00,1,0.475,ALERT,212.9,420.98,60.00,1413723605,"040051121000095","019011112586793",23.74,3,0.000,315.25,438.37,11.2,0.0,0.000,88460.3,88461.1,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413723609,210620.00
10/19/2014 09:00,1,0.267,ACTIVE,213.3,352.08,60.03,1413723605,"033051125000132","019011112586793",36.44,4,0.140,318.87,440.88,9.6,11.4,0.023,86269.9,86271.1,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413723611,210621.00
10/19/2014 09:00,1,0.255,ACTIVE_NO_POWER,213.1,409.22,60.03,1413723605,"033051125000135","019011112586793",36.37,4,0.000,316.53,441.07,9.2,0.0,0.000,83640.599999964,83641.799999952,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413723612,210622.00
10/19/2014 09:00,1,0.420,ACTIVE,213.7,369.91,60.00,1413723605,"040051121000116","019011112586793",26.82,3,0.128,294.00,440.86,11.2,10.4,0.003,97656.500000011,97657.400000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413723613,210623.00
10/19/2014 09:00,1,0.430,ACTIVE,213.8,356.97,60.00,1413723605,"040051121000068","019011112586793",23.87,3,0.135,302.97,440.36,10.2,11.0,0.009,89794.199999988,89795,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413723614,210624.00
10/19/2014 09:00,1,0.275,ACTIVE,213.3,367.04,60.03,1413723605,"033051125000118","019011112586793",41.48,4,0.149,319.19,446.58,11.3,13.4,0.017,111212.00000006,111213.50000006,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413723616,210625.00
10/19/2014 09:00,1,0.312,ACTIVE,213.7,372.77,60.00,1413723605,"033051125000150","019011112586793",40.87,4,0.106,316.16,444.17,12.6,8.2,0.196,110289.49999995,110291.19999995,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413723617,210626.00
10/19/2014 09:00,1,0.404,ACTIVE,213.4,395.60,60.03,1413723605,"040051121000185","019011112586793",25.12,3,0.000,317.24,440.55,10.1,2.4,0.000,99550.2,99551.1,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413723619,210627.00
10/19/2014 09:00,1,0.387,ACTIVE_NO_POWER,213.6,412.27,60.03,1413723605,"040051121000195","019011112586793",24.46,4,0.000,319.91,441.95,9.4,0.0,0.000,97896.300000013,97897.199999989,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413723620,210628.00
10/19/2014 09:00,2,0.443,ACTIVE,212.61,336.64,60.001,1413723605,"274151322000083","019011112586793",29.48,5.50,0,331.53,343.25,13.2,10.8,0.075,283253.6,283253.6,1371,0,0,0,L,1151911521,1,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413723621,210629.00
10/19/2014 09:00,2,0.469,ACTIVE,213.29,336.94,60.006,1413723605,"274151322000076","019011112586793",30.32,6.00,0,331.53,344.15,14.4,12.0,0.080,297133.0,297133.0,1370,0,0,0,L,1151911521,1,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413723622,210630.00
10/19/2014 09:00,2,0.297,ACTIVE,212.83,422.60,60.006,1413723605,"274151322000094","019011112586793",40.04,6.00,0,333.33,448.15,12.0,9.7,0.066,215740.5,215740.5,1411,0,0,0,L,1151911521,1,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413723623,210631.00
10/19/2014 09:00,2,0.471,ACTIVE,212.61,337.24,60.012,1413723605,"274151322000052","019011112586793",29.84,6.00,0,330.63,343.25,14.2,11.8,0.075,284684.9,284684.9,1369,0,0,0,L,1151911521,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413723624,210632.00
10/19/2014 09:00,2,0.465,ACTIVE,212.83,338.74,59.996,1413723605,"274151322000085","019011112586793",29.62,5.00,0,331.83,343.25,14.0,11.6,0.080,283983.3,283983.3,1369,0,0,0,L,1151911521,1,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413723625,210633.00
10/19/2014 09:00,2,0.404,ACTIVE,212.61,337.54,59.996,1413723605,"274151322000087","019011112586793",29.14,5.50,0,330.63,342.05,11.9,9.6,0.062,269695.6,269695.6,1371,0,0,0,L,1151911521,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413723626,210634.00
10/19/2014 09:00,2,0.438,ACTIVE,212.38,337.24,60.001,1413723605,"274151322000088","019011112586793",29.40,6.00,0,330.93,342.95,12.9,10.6,0.075,275880.7,275880.7,1372,0,0,0,L,1151911521,1,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413723627,210635.00
10/19/2014 09:00,2,0.461,ACTIVE,212.61,336.64,60.022,1413723605,"274151322000095","019011112586793",29.88,5.00,0,330.63,342.95,13.9,11.5,0.080,294519.2,294519.2,1372,0,0,0,L,1151911521,1,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413723627,210636.00
10/19/2014 09:00,2,0.320,ACTIVE,213.29,424.41,60.001,1413723605,"274151322000068","019011112586793",40.22,7.70,0,334.84,442.14,13.0,10.6,0.062,214200.3,214200.3,1403,0,0,0,L,1151911521,1,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413723628,210637.00
10/19/2014 09:00,2,0.451,ACTIVE,212.61,336.94,60.006,1413723605,"274151322000054","019011112586793",30.24,6.30,0,330.63,343.25,13.8,11.4,0.084,281299.0,281299.0,1373,0,0,0,L,1151911521,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413723629,210638.00
10/19/2014 09:15,1,0.772,ACTIVE,212.8,412.52,60.00,1413724504,"040051121000097","019011112586793",27.86,5,0.160,318.05,441.78,21.4,12.7,0.007,99208,99210.300000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724507,210639.00
10/19/2014 09:15,1,0.809,ACTIVE,212.4,366.24,60.00,1413724504,"040051121000095","019011112586793",24.84,4,0.174,314.71,438.69,20.0,14.3,0.197,88461.1,88463.1,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724508,210640.00
10/19/2014 09:15,1,0.500,ACTIVE,212.5,373.57,60.03,1413724504,"033051125000132","019011112586793",37.77,5,0.146,319.05,441.30,18.8,14.3,0.035,86271.1,86273.4,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724509,210641.00
10/19/2014 09:15,1,0.494,ACTIVE,212.2,375.99,60.03,1413724504,"033051125000135","019011112586793",37.04,5,0.171,318.39,441.44,18.2,11.3,0.195,83641.799999952,83644,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724510,210642.00
10/19/2014 09:15,1,0.761,ACTIVE,212.2,377.92,60.03,1413724504,"040051121000116","019011112586793",27.85,4,0.164,313.21,440.63,21.1,12.4,0.033,97657.400000011,97659.700000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724512,210643.00
10/19/2014 09:15,1,0.761,ACTIVE,212.5,327.14,60.03,1413724504,"040051121000068","019011112586793",25.40,3,0.159,319.56,439.64,19.2,22.4,0.243,89795,89797.199999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724513,210644.00
10/19/2014 09:15,1,0.522,ACTIVE,212.2,360.54,60.03,1413724504,"033051125000118","019011112586793",43.18,5,0.197,320.46,442.78,22.4,28.3,0.101,111213.50000006,111216.50000006,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724514,210645.00
10/19/2014 09:15,1,0.563,ACTIVE,212.9,372.33,60.03,1413724504,"033051125000150","019011112586793",42.26,5,0.187,315.63,441.94,23.6,21.6,0.058,110291.19999995,110294.19999995,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724516,210646.00
10/19/2014 09:15,1,0.722,ACTIVE,212.6,357.36,60.03,1413724504,"040051121000185","019011112586793",26.71,4,0.150,315.77,439.61,19.2,14.7,0.061,99551.1,99553.1,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724517,210647.00
10/19/2014 09:15,1,0.726,ACTIVE,212.9,422.01,60.00,1413724504,"040051121000195","019011112586793",26.44,4,0.156,318.84,441.82,19.1,14.8,0.003,97897.199999989,97899.400000037,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724518,210648.00
10/19/2014 09:15,2,0.797,ACTIVE,211.70,339.95,60.012,1413724504,"274151322000083","019011112586793",30.61,6.70,0,329.73,350.47,24.7,21.9,0.159,283257.1,283257.1,1372,0,0,0,L,1151911521,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724519,210649.00
10/19/2014 09:15,2,0.848,ACTIVE,212.38,346.86,60.001,1413724504,"274151322000076","019011112586793",31.79,7.00,0,329.13,358.58,27.3,24.4,0.172,297136.8,297136.8,1371,0,0,0,L,1151911521,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724520,210650.00
10/19/2014 09:15,2,0.568,ACTIVE,211.70,432.82,60.001,1413724504,"274151322000094","019011112586793",40.75,7.70,0,332.73,450.26,23.4,20.7,0.155,215743.6,215743.6,1412,0,0,0,L,1151911521,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724521,210651.00
10/19/2014 09:15,2,0.840,ACTIVE,211.48,339.04,60.006,1413724504,"274151322000052","019011112586793",30.69,6.70,0,329.73,350.77,26.1,23.3,0.159,284688.6,284688.6,1370,0,0,0,L,1151911521,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724522,210652.00
10/19/2014 09:15,2,0.857,ACTIVE,211.93,337.54,59.996,1413724504,"274151322000085","019011112586793",30.81,6.30,0,329.13,351.97,26.7,23.8,0.172,283986.9,283986.9,1370,0,0,0,L,1151911521,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724523,210653.00
10/19/2014 09:15,2,0.721,ACTIVE,211.93,338.14,60.012,1413724504,"274151322000087","019011112586793",29.88,6.70,0,329.43,346.56,21.9,19.2,0.137,269698.6,269698.6,1372,0,0,0,L,1151911521,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724524,210654.00
10/19/2014 09:15,2,0.830,ACTIVE,211.48,338.44,60.001,1413724504,"274151322000088","019011112586793",30.10,6.70,0,328.52,348.96,25.4,22.5,0.164,275884.1,275884.1,1373,0,0,0,L,1151911521,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724525,210655.00
10/19/2014 09:15,2,0.820,ACTIVE,211.70,343.55,60.006,1413724504,"274151322000095","019011112586793",31.39,6.30,0,327.32,354.97,26.1,23.2,0.172,294523.0,294523.0,1373,0,0,0,L,1151911521,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724526,210656.00
10/19/2014 09:15,2,0.586,ACTIVE,212.38,433.12,60.006,1413724504,"274151322000068","019011112586793",40.79,9.70,0,334.54,452.96,24.3,21.5,0.155,214203.6,214203.6,1404,0,0,0,L,1151911521,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724527,210657.00
10/19/2014 09:15,2,0.836,ACTIVE,211.48,341.75,60.001,1413724504,"274151322000054","019011112586793",31.15,7.00,0,326.12,351.07,26.3,23.5,0.172,281302.6,281302.6,1374,0,0,0,L,1151911521,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413724528,210658.00
10/19/2014 09:30,1,1.019,ACTIVE,213.0,362.26,59.96,1413725404,"040051121000097","019011112586793",27.94,6,0.223,317.73,441.05,28.3,34.7,0.132,99210.300000012,99215,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413725407,210659.00
10/19/2014 09:30,1,1.047,ALERT,212.6,321.84,59.96,1413725404,"040051121000095","019011112586793",24.55,5,0.180,313.24,438.43,25.5,11.1,0.258,88463.1,88466.8,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413725408,210660.00
10/19/2014 09:30,1,0.658,ACTIVE,213.7,416.63,60.00,1413725404,"033051125000132","019011112586793",37.48,6,0.148,317.20,441.77,24.5,15.3,0.015,86273.4,86277.4,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413725409,210661.00
10/19/2014 09:30,1,0.637,ACTIVE,213.0,374.78,60.00,1413725404,"033051125000135","019011112586793",37.57,6,0.149,315.91,442.45,23.8,17.6,0.158,83644,83648.099999964,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413725411,210662.00
10/19/2014 09:30,1,1.022,ACTIVE,212.8,383.53,60.00,1413725404,"040051121000116","019011112586793",27.53,5,0.237,313.23,440.02,28.0,31.2,0.059,97659.700000011,97664.100000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413725412,210663.00
10/19/2014 09:30,1,1.011,ACTIVE,213.4,391.43,60.00,1413725404,"040051121000068","019011112586793",24.87,5,0.185,316.42,440.50,25.0,21.2,0.031,89797.199999988,89801.199999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413725413,210664.00
10/19/2014 09:30,1,0.746,ACTIVE,212.6,401.71,60.00,1413725404,"033051125000118","019011112586793",41.63,6,0.233,317.23,448.26,30.9,33.8,0.041,111216.50000006,111221.9000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413725415,210665.00
10/19/2014 09:30,1,0.760,ACTIVE,213.6,361.55,60.00,1413725404,"033051125000150","019011112586793",42.58,6,0.205,316.52,444.04,32.2,33.4,0.117,110294.19999995,110299.79999995,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413725416,210666.00
10/19/2014 09:30,1,0.955,ACTIVE,213.3,344.89,60.00,1413725404,"040051121000185","019011112586793",27.34,5,0.225,317.00,440.38,26.0,22.3,0.169,99553.1,99557.2,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413725417,210667.00
10/19/2014 09:30,1,0.960,ACTIVE,213.4,372.84,60.00,1413725404,"040051121000195","019011112586793",27.02,6,0.200,317.80,442.16,25.8,32.0,0.081,97899.400000037,97903.800000013,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413725418,210668.00
10/19/2014 09:30,2,1.047,ACTIVE,212.38,344.76,59.980,1413725404,"274151322000083","019011112586793",30.85,7.30,0,326.72,356.18,32.7,29.6,0.230,283263.0,283263.0,1373,0,0,0,L,1151911521,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413725419,210669.00
10/19/2014 09:30,2,1.100,ACTIVE,213.06,351.67,59.980,1413725404,"274151322000076","019011112586793",31.65,7.70,0,329.43,363.99,35.2,32.0,0.234,297143.3,297143.3,1372,0,0,0,L,1151911521,1,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413725420,210670.00
10/19/2014 09:30,2,0.732,ACTIVE,212.61,435.23,59.990,1413725404,"274151322000094","019011112586793",40.71,9.30,0,330.93,452.66,30.0,27.0,0.199,215749.1,215749.1,1413,0,0,0,L,1151911521,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413725421,210671.00
10/19/2014 09:30,2,1.090,ACTIVE,212.38,345.06,59.985,1413725404,"274151322000052","019011112586793",30.85,7.70,0,326.72,357.08,34.1,31.0,0.230,284694.8,284694.8,1371,0,0,0,L,1151911521,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413725422,210672.00
10/19/2014 09:30,2,1.064,ACTIVE,212.83,348.36,59.985,1413725404,"274151322000085","019011112586793",31.27,7.00,0,329.13,356.78,33.8,30.7,0.221,283993.2,283993.2,1371,0,0,0,L,1151911521,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413725423,210673.00
10/19/2014 09:30,2,1.059,ACTIVE,212.61,345.36,59.996,1413725404,"274151322000087","019011112586793",30.81,8.00,0,326.72,355.58,33.1,30.0,0.217,269704.0,269704.0,1373,0,0,0,L,1151911521,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413725424,210674.00
10/19/2014 09:30,2,1.047,ACTIVE,211.93,343.25,59.985,1413725404,"274151322000088","019011112586793",30.59,7.30,0,327.02,354.07,32.4,29.4,0.217,275890.0,275890.0,1374,0,0,0,L,1151911521,1,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413725425,210675.00
10/19/2014 09:30,2,1.066,ACTIVE,212.61,350.17,59.990,1413725404,"274151322000095","019011112586793",31.43,7.30,0,327.62,359.78,34.0,30.8,0.230,294529.1,294529.1,1374,0,0,0,L,1151911521,1,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413725426,210676.00
10/19/2014 09:30,2,0.752,ACTIVE,213.29,425.61,59.985,1413725404,"274151322000068","019011112586793",40.00,11.00,0,333.03,455.67,30.4,27.5,0.190,214209.2,214209.2,1405,0,0,0,L,1151911521,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413725427,210677.00
