ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/19/2014 09:30,2,1.066,ACTIVE,212.61,347.46,59.985,1413725404,"274151322000054","019011112586793",31.17,8.00,0,325.82,357.68,33.7,30.6,0.217,281308.8,281308.8,1375,0,0,0,L,1151911521,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413725428,210678.00
10/19/2014 09:45,1,1.420,ACTIVE,214.1,378.91,60.03,1413726304,"040051121000097","019011112586793",28.61,6,0.239,317.78,442.77,40.4,41.4,0.140,99215,99221.900000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726307,210679.00
10/19/2014 09:45,1,1.443,ACTIVE,213.5,330.77,60.03,1413726304,"040051121000095","019011112586793",25.04,6,0.223,313.58,440.14,35.9,35.1,0.260,88466.8,88472.7,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726308,210680.00
10/19/2014 09:45,1,0.935,ACTIVE,214.4,398.29,60.03,1413726304,"033051125000132","019011112586793",37.77,6,0.211,317.52,443.99,35.1,27.3,0.068,86277.4,86283.5,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726309,210681.00
10/19/2014 09:45,1,0.914,ACTIVE,213.7,357.83,60.03,1413726304,"033051125000135","019011112586793",37.68,7,0.204,315.89,444.80,34.3,34.3,0.154,83648.099999964,83654,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726311,210682.00
10/19/2014 09:45,1,1.413,ACTIVE,213.8,363.71,60.03,1413726304,"040051121000116","019011112586793",28.34,6,0.245,313.32,442.45,39.8,40.5,0.178,97664.100000011,97670.900000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726312,210683.00
10/19/2014 09:45,1,1.420,ACTIVE,214.5,329.91,60.03,1413726304,"040051121000068","019011112586793",25.35,6,0.227,316.40,442.24,35.8,27.2,0.263,89801.199999988,89807.199999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726313,210684.00
10/19/2014 09:45,1,1.056,ACTIVE,213.1,378.29,60.03,1413726304,"033051125000118","019011112586793",41.98,6,0.297,321.27,444.91,44.1,45.3,0.216,111221.9000001,111230.00000006,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726315,210685.00
10/19/2014 09:45,1,1.073,ACTIVE,213.5,345.02,60.03,1413726304,"033051125000150","019011112586793",42.13,6,0.300,317.63,444.38,44.9,45.5,0.357,110299.79999995,110307.89999995,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726316,210686.00
10/19/2014 09:45,1,1.369,ACTIVE,213.6,327.06,60.03,1413726304,"040051121000185","019011112586793",27.49,6,0.237,316.00,442.28,37.4,30.8,0.271,99557.2,99563.5,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726317,210687.00
10/19/2014 09:45,1,1.379,ACTIVE,213.7,372.03,60.07,1413726304,"040051121000195","019011112586793",27.48,6,0.231,318.52,443.93,37.7,38.2,0.170,97903.800000013,97910.300000013,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726318,210688.00
10/19/2014 09:45,2,1.473,ACTIVE,213.29,352.27,60.028,1413726304,"274151322000083","019011112586793",30.83,9.00,0,330.33,360.99,46.0,42.4,0.323,283271.4,283271.4,1374,0,0,0,L,1151911521,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726319,210689.00
10/19/2014 09:45,2,1.551,ACTIVE,213.74,357.68,60.033,1413726304,"274151322000076","019011112586793",31.75,9.30,0,332.13,369.40,49.9,46.2,0.340,297152.4,297152.4,1373,0,0,0,L,1151911521,1,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726320,210690.00
10/19/2014 09:45,2,1.020,ACTIVE,213.29,445.15,60.022,1413726304,"274151322000094","019011112586793",41.39,10.70,0,330.33,464.68,43.0,39.6,0.296,215756.8,215756.8,1414,0,0,0,L,1151911521,1,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726321,210691.00
10/19/2014 09:45,2,1.508,ACTIVE,213.06,349.86,60.033,1413726304,"274151322000052","019011112586793",31.19,9.00,0,329.73,362.49,47.6,44.0,0.327,284703.6,284703.6,1372,0,0,0,L,1151911521,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726322,210692.00
10/19/2014 09:45,2,1.510,ACTIVE,213.51,352.57,60.022,1413726304,"274151322000085","019011112586793",31.13,8.00,0,331.23,362.79,47.6,44.0,0.323,284001.9,284001.9,1372,0,0,0,L,1151911521,1,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726323,210693.00
10/19/2014 09:45,2,1.477,ACTIVE,213.29,342.95,60.028,1413726304,"274151322000087","019011112586793",30.81,9.70,0,330.63,360.08,46.1,42.6,0.309,269712.5,269712.5,1374,0,0,0,L,1151911521,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726324,210694.00
10/19/2014 09:45,2,1.477,ACTIVE,212.83,350.77,60.028,1413726304,"274151322000088","019011112586793",30.99,8.50,0,329.73,360.38,46.3,42.7,0.309,275898.5,275898.5,1375,0,0,0,L,1151911521,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726325,210695.00
10/19/2014 09:45,2,1.521,ACTIVE,213.51,354.67,60.033,1413726304,"274151322000095","019011112586793",31.37,8.50,0,330.03,366.10,48.4,44.8,0.323,294538.0,294538.0,1375,0,0,0,L,1151911521,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726326,210696.00
10/19/2014 09:45,2,1.039,ACTIVE,213.96,441.54,60.033,1413726304,"274151322000068","019011112586793",41.57,12.30,0,330.93,468.29,43.7,40.3,0.283,214217.1,214217.1,1406,0,0,0,L,1151911521,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726327,210697.00
10/19/2014 09:45,2,1.518,ACTIVE,212.83,342.95,60.022,1413726304,"274151322000054","019011112586793",31.07,9.30,0,329.73,363.39,47.8,44.2,0.318,281317.5,281317.5,1376,0,0,0,L,1151911521,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413726328,210698.00
10/19/2014 10:00,1,0.637,ACTIVE,213.3,439.09,60.00,1413727204,"040051121000097","019011112586793",27.37,7,0.163,316.43,442.66,17.3,12.1,0.015,99221.900000036,99226.800000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413727207,210699.00
10/19/2014 10:00,1,0.699,ACTIVE,212.6,378.38,60.00,1413727204,"040051121000095","019011112586793",23.85,6,0.091,313.23,440.43,16.5,8.4,0.124,88472.7,88476.8,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413727208,210700.00
10/19/2014 10:00,1,0.422,ACTIVE,213.0,384.17,60.00,1413727204,"033051125000132","019011112586793",36.16,7,0.142,316.88,443.55,15.1,13.3,0.010,86283.5,86287.8,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413727209,210701.00
10/19/2014 10:00,1,0.400,ACTIVE,212.8,381.71,60.00,1413727204,"033051125000135","019011112586793",36.53,7,0.132,315.69,444.94,14.5,7.9,0.131,83654,83658.199999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413727211,210702.00
10/19/2014 10:00,1,0.649,ACTIVE,212.7,389.52,60.00,1413727204,"040051121000116","019011112586793",26.98,6,0.154,314.21,442.18,17.4,13.4,0.008,97670.900000011,97675.500000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413727212,210703.00
10/19/2014 10:00,1,0.658,ALERT,213.1,369.91,60.00,1413727204,"040051121000068","019011112586793",23.85,6,0.138,316.96,442.08,15.6,14.3,0.021,89807.199999988,89811.300000012,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413727214,210704.00
10/19/2014 10:00,1,0.466,ACTIVE,212.3,388.98,60.00,1413727204,"033051125000118","019011112586793",40.45,7,0.161,313.88,444.89,18.7,15.7,0.020,111230.00000006,111235.70000005,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413727215,210705.00
10/19/2014 10:00,1,0.484,ACTIVE,213.1,324.71,60.00,1413727204,"033051125000150","019011112586793",41.16,7,0.168,317.45,444.27,19.8,21.9,0.280,110307.89999995,110313.49999995,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413727216,210706.00
10/19/2014 10:00,1,0.630,ACTIVE,212.8,373.75,60.00,1413727204,"040051121000185","019011112586793",25.71,6,0.149,317.53,441.99,16.1,14.6,0.016,99563.5,99567.7,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413727217,210707.00
10/19/2014 10:00,1,0.602,ACTIVE,212.7,394.41,60.00,1413727204,"040051121000195","019011112586793",25.88,7,0.151,318.46,443.43,15.5,15.7,0.006,97910.300000013,97914.800000013,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413727220,210708.00
10/19/2014 10:00,2,0.678,ACTIVE,211.93,340.85,59.985,1413727204,"274151322000083","019011112586793",29.92,9.30,0,327.02,360.38,20.5,17.9,0.124,283277.6,283277.6,1375,0,0,0,L,1151911521,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413727221,210709.00
10/19/2014 10:00,2,0.711,ACTIVE,212.61,337.24,59.996,1413727204,"274151322000076","019011112586793",30.73,9.70,0,328.82,368.50,22.1,19.4,0.150,297159.1,297159.1,1374,0,0,0,L,1151911521,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413727221,210710.00
10/19/2014 10:00,2,0.451,ACTIVE,212.38,426.21,60.012,1413727204,"274151322000094","019011112586793",40.41,11.00,0,333.33,466.19,18.5,15.9,0.110,215762.4,215762.4,1415,0,0,0,L,1151911521,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413727222,210711.00
10/19/2014 10:00,2,0.699,ACTIVE,211.70,339.34,59.959,1413727204,"274151322000052","019011112586793",30.18,9.70,0,325.82,362.19,21.4,18.7,0.115,284710.0,284710.0,1373,0,0,0,L,1151911521,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413727223,210712.00
10/19/2014 10:00,2,0.678,ACTIVE,212.16,340.25,59.985,1413727204,"274151322000085","019011112586793",30.28,8.50,0,328.52,361.89,20.8,18.2,0.128,284008.2,284008.2,1373,0,0,0,L,1151911521,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413727224,210713.00
10/19/2014 10:00,2,0.682,ACTIVE,212.16,336.04,59.996,1413727204,"274151322000087","019011112586793",29.38,10.70,0,327.02,359.78,20.3,17.7,0.110,269718.7,269718.7,1375,0,0,0,L,1151911521,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413727225,210714.00
10/19/2014 10:00,2,0.658,ACTIVE,211.48,339.34,59.959,1413727204,"274151322000088","019011112586793",29.82,9.00,0,329.73,360.08,19.9,17.3,0.106,275904.5,275904.5,1376,0,0,0,L,1151911521,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413727226,210715.00
10/19/2014 10:00,2,0.699,ACTIVE,211.93,339.95,59.985,1413727204,"274151322000095","019011112586793",30.30,9.00,0,326.42,366.40,21.4,18.8,0.133,294544.5,294544.5,1376,0,0,0,L,1151911521,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413727227,210716.00
10/19/2014 10:00,2,0.441,ACTIVE,212.61,440.34,59.990,1413727204,"274151322000068","019011112586793",41.91,12.70,0,333.63,473.10,18.7,16.2,0.097,214222.9,214222.9,1407,0,0,0,L,1151911521,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413727228,210717.00
10/19/2014 10:00,2,0.688,ACTIVE,211.70,337.54,59.990,1413727204,"274151322000054","019011112586793",29.98,10.00,0,326.12,362.49,20.9,18.2,0.128,281323.9,281323.9,1377,0,0,0,L,1151911521,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413727229,210718.00
10/19/2014 10:15,1,0.688,ACTIVE,214.1,377.66,60.03,1413728104,"040051121000097","019011112586793",27.64,8,0.143,317.74,440.49,18.9,13.2,0.025,99226.800000012,99230.800000012,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728106,210719.00
10/19/2014 10:15,1,0.751,ACTIVE,213.1,400.63,60.00,1413728104,"040051121000095","019011112586793",24.07,7,0.154,313.36,437.81,18.0,12.4,0.003,88476.8,88480.1,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728107,210720.00
10/19/2014 10:15,1,0.450,ACTIVE,213.8,401.57,60.03,1413728104,"033051125000132","019011112586793",36.71,7,0.160,317.17,441.33,16.4,13.8,0.005,86287.8,86291.2,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728109,210721.00
10/19/2014 10:15,1,0.439,ACTIVE,213.3,355.82,60.00,1413728104,"033051125000135","019011112586793",36.26,8,0.163,317.12,442.01,15.8,16.0,0.068,83658.199999988,83661.599999964,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728110,210722.00
10/19/2014 10:15,1,0.707,ACTIVE,213.7,328.07,60.00,1413728104,"040051121000116","019011112586793",26.83,6,0.152,312.55,439.22,18.8,21.7,0.230,97675.500000011,97679.400000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728111,210723.00
10/19/2014 10:15,1,0.703,ACTIVE,213.7,386.36,60.00,1413728104,"040051121000068","019011112586793",24.28,6,0.158,316.46,440.04,16.9,16.4,0.011,89811.300000012,89814.699999988,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728112,210724.00
10/19/2014 10:15,1,0.498,ACTIVE,213.8,401.12,60.03,1413728104,"033051125000118","019011112586793",41.02,7,0.164,320.49,443.37,20.3,17.8,0.018,111235.70000005,111240.4000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728114,210725.00
10/19/2014 10:15,1,0.523,ACTIVE,213.3,359.79,60.03,1413728104,"033051125000150","019011112586793",40.95,7,0.191,317.79,442.80,21.3,24.4,0.256,110313.49999995,110318.29999995,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728115,210726.00
10/19/2014 10:15,1,0.676,ACTIVE,213.8,399.85,60.03,1413728104,"040051121000185","019011112586793",25.82,6,0.161,317.51,439.98,17.3,12.5,0.005,99567.7,99571.2,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728117,210727.00
10/19/2014 10:15,1,0.641,ACTIVE,213.7,394.53,60.03,1413728104,"040051121000195","019011112586793",26.18,7,0.127,317.93,441.23,16.7,12.4,0.007,97914.800000013,97918.500000001,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728118,210728.00
10/19/2014 10:15,2,0.746,ACTIVE,213.06,340.55,59.985,1413728104,"274151322000083","019011112586793",29.64,9.70,0,327.02,348.96,22.4,19.7,0.141,283282.8,283282.8,1376,0,0,0,L,1151911521,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728119,210729.00
10/19/2014 10:15,2,0.783,ACTIVE,213.29,342.35,59.996,1413728104,"274151322000076","019011112586793",30.69,9.70,0,327.32,353.47,24.4,21.6,0.155,297164.8,297164.8,1375,0,0,0,L,1151911521,1,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728120,210730.00
10/19/2014 10:15,2,0.496,ACTIVE,213.06,423.81,60.001,1413728104,"274151322000094","019011112586793",40.00,11.30,0,331.23,448.75,20.0,17.4,0.124,215767.0,215767.0,1416,0,0,0,L,1151911521,1,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728121,210731.00
10/19/2014 10:15,2,0.760,ACTIVE,212.61,339.95,59.996,1413728104,"274151322000052","019011112586793",30.22,10.00,0,326.12,349.56,23.2,20.5,0.146,284715.4,284715.4,1374,0,0,0,L,1151911521,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728122,210732.00
10/19/2014 10:15,2,0.732,ACTIVE,212.83,342.65,59.996,1413728104,"274151322000085","019011112586793",30.43,8.50,0,327.02,349.26,22.6,19.9,0.146,284013.5,284013.5,1374,0,0,0,L,1151911521,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728123,210733.00
10/19/2014 10:15,2,0.732,ACTIVE,213.06,340.55,59.996,1413728104,"274151322000087","019011112586793",29.66,11.70,0,327.02,348.96,22.0,19.3,0.137,269723.8,269723.8,1376,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728124,210734.00
10/19/2014 10:15,2,0.713,ACTIVE,212.38,339.04,59.996,1413728104,"274151322000088","019011112586793",29.96,9.30,0,325.52,348.66,21.7,19.0,0.137,275909.6,275909.6,1377,0,0,0,L,1151911521,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728125,210735.00
10/19/2014 10:15,2,0.766,ACTIVE,212.83,338.14,60.022,1413728104,"274151322000095","019011112586793",30.63,9.30,0,326.72,349.56,23.8,21.0,0.150,294550.0,294550.0,1377,0,0,0,L,1151911521,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728126,210736.00
10/19/2014 10:15,2,0.512,ACTIVE,213.74,429.22,59.996,1413728104,"274151322000068","019011112586793",40.39,12.70,0,333.03,452.96,20.9,18.3,0.124,214227.7,214227.7,1408,0,0,0,L,1151911521,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728127,210737.00
10/19/2014 10:15,2,0.744,ACTIVE,212.61,338.44,60.028,1413728104,"274151322000054","019011112586793",30.02,10.30,0,326.12,348.96,22.7,20.0,0.150,281329.2,281329.2,1378,0,0,0,L,1151911521,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413728128,210738.00
10/19/2014 10:30,1,0.761,ACTIVE,213.3,389.81,60.00,1413729004,"040051121000097","019011112586793",27.87,8,0.163,317.66,440.99,21.1,13.6,0.022,99230.800000012,99234.699999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729007,210739.00
10/19/2014 10:30,1,0.823,ACTIVE,213.6,364.59,60.03,1413729004,"040051121000095","019011112586793",24.22,7,0.135,313.20,438.02,19.8,12.7,0.037,88480.1,88483.6,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729008,210740.00
10/19/2014 10:30,1,0.502,ACTIVE,214.2,363.23,60.03,1413729004,"033051125000132","019011112586793",36.59,7,0.145,317.70,441.45,18.2,15.0,0.055,86291.2,86294.7,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729009,210741.00
10/19/2014 10:30,1,0.486,ACTIVE,213.4,393.88,60.00,1413729004,"033051125000135","019011112586793",36.43,8,0.146,317.71,441.97,17.6,11.8,0.093,83661.599999964,83664.899999976,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729011,210742.00
10/19/2014 10:30,1,0.773,ACTIVE,213.4,329.94,60.03,1413729004,"040051121000116","019011112586793",27.31,6,0.166,313.94,439.40,21.0,13.3,0.271,97679.400000011,97683.200000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729012,210743.00
10/19/2014 10:30,1,0.782,ACTIVE,213.8,400.99,60.03,1413729004,"040051121000068","019011112586793",24.29,6,0.145,318.16,439.85,18.9,12.4,0.006,89814.699999988,89818,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729013,210744.00
10/19/2014 10:30,1,0.555,ACTIVE,213.4,333.93,60.03,1413729004,"033051125000118","019011112586793",40.97,7,0.187,319.25,443.94,22.6,13.8,0.244,111240.4000001,111244.9000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729015,210745.00
10/19/2014 10:30,1,0.577,ACTIVE,214.2,372.90,60.03,1413729004,"033051125000150","019011112586793",40.94,7,0.175,318.62,442.26,23.5,14.7,0.199,110318.29999995,110322.99999995,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729017,210746.00
10/19/2014 10:30,1,0.752,ACTIVE,213.8,347.14,60.00,1413729004,"040051121000185","019011112586793",25.91,7,0.158,317.28,439.84,19.3,23.8,0.108,99571.2,99574.8,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729018,210747.00
10/19/2014 10:30,1,0.726,ACTIVE,213.8,380.00,60.03,1413729004,"040051121000195","019011112586793",25.95,7,0.154,318.24,441.36,18.7,11.9,0.028,97918.500000001,97921.900000037,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729019,210748.00
10/19/2014 10:30,2,0.816,ACTIVE,212.61,341.75,59.996,1413729004,"274151322000083","019011112586793",30.18,10.00,0,328.82,349.56,24.9,22.2,0.172,283288.0,283288.0,1377,0,0,0,L,1151911521,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729020,210749.00
10/19/2014 10:30,2,0.875,ACTIVE,213.29,340.85,60.001,1413729004,"274151322000076","019011112586793",30.63,9.70,0,329.73,351.97,27.1,24.3,0.177,297170.5,297170.5,1376,0,0,0,L,1151911521,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729021,210750.00
10/19/2014 10:30,2,0.551,ACTIVE,213.06,427.11,60.001,1413729004,"274151322000094","019011112586793",40.20,11.30,0,332.13,447.55,22.4,19.6,0.146,215771.6,215771.6,1417,0,0,0,L,1151911521,1,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729022,210751.00
10/19/2014 10:30,2,0.834,ACTIVE,212.38,340.85,60.001,1413729004,"274151322000052","019011112586793",30.59,10.00,0,328.52,349.56,25.8,23.0,0.164,284720.8,284720.8,1375,0,0,0,L,1151911521,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729023,210752.00
10/19/2014 10:30,2,0.814,ACTIVE,212.83,342.35,60.017,1413729004,"274151322000085","019011112586793",30.55,9.00,0,329.43,349.26,25.2,22.4,0.159,284018.8,284018.8,1375,0,0,0,L,1151911521,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729024,210753.00
10/19/2014 10:30,2,0.811,ACTIVE,212.83,338.44,60.001,1413729004,"274151322000087","019011112586793",29.84,12.70,0,328.22,348.96,24.6,21.8,0.159,269728.9,269728.9,1377,0,0,0,L,1151911521,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729025,210754.00
10/19/2014 10:30,2,0.797,ACTIVE,212.38,342.05,60.001,1413729004,"274151322000088","019011112586793",29.94,9.30,0,328.22,348.96,24.2,21.4,0.155,275914.6,275914.6,1378,0,0,0,L,1151911521,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729026,210755.00
10/19/2014 10:30,2,0.855,ACTIVE,212.61,339.34,60.001,1413729004,"274151322000095","019011112586793",30.65,9.30,0,329.43,349.86,26.6,23.7,0.168,294555.5,294555.5,1378,0,0,0,L,1151911521,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729027,210756.00
10/19/2014 10:30,2,0.572,ACTIVE,213.51,422.90,59.996,1413729004,"274151322000068","019011112586793",39.62,13.00,0,332.43,443.64,23.1,20.4,0.141,214232.5,214232.5,1409,0,0,0,L,1151911521,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729028,210757.00
10/19/2014 10:30,2,0.818,ACTIVE,212.61,340.55,60.001,1413729004,"274151322000054","019011112586793",30.40,10.30,0,327.92,349.26,25.2,22.4,0.168,281334.4,281334.4,1379,0,0,0,L,1151911521,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729029,210758.00
10/19/2014 10:45,1,0.670,ACTIVE,213.8,381.81,60.03,1413729904,"040051121000097","019011112586793",27.43,8,0.138,318.32,441.02,18.3,12.7,0.016,99234.699999988,99238.900000036,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729906,210759.00
10/19/2014 10:45,1,0.737,ACTIVE,213.5,355.58,60.03,1413729904,"040051121000095","019011112586793",23.71,7,0.149,314.95,437.89,17.4,14.1,0.049,88483.6,88487.1,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729907,210760.00
10/19/2014 10:45,1,0.438,ACTIVE,213.9,356.16,60.03,1413729904,"033051125000132","019011112586793",36.22,8,0.154,319.35,441.32,15.8,12.6,0.069,86294.7,86298.2,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729909,210761.00
10/19/2014 10:45,1,0.422,ACTIVE,213.6,387.53,60.03,1413729904,"033051125000135","019011112586793",36.02,9,0.149,317.98,441.98,15.1,15.2,0.009,83664.899999976,83668.399999976,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729910,210762.00
10/19/2014 10:45,1,0.684,ACTIVE,213.3,330.43,60.03,1413729904,"040051121000116","019011112586793",26.64,7,0.141,313.95,440.18,18.1,21.1,0.185,97683.200000011,97687.300000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729911,210763.00
10/19/2014 10:45,1,0.683,ACTIVE,214.1,420.91,60.00,1413729904,"040051121000068","019011112586793",23.97,7,0.133,318.22,439.89,16.3,15.5,0.001,89818,89821.699999988,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729912,210764.00
10/19/2014 10:45,1,0.475,ACTIVE,213.4,395.17,60.03,1413729904,"033051125000118","019011112586793",40.97,8,0.164,318.31,443.31,19.3,15.7,0.019,111244.9000001,111249.80000008,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729914,210765.00
10/19/2014 10:45,1,0.499,ACTIVE,213.4,408.53,60.03,1413729904,"033051125000150","019011112586793",40.63,8,0.165,317.13,442.57,20.2,14.9,0.008,110322.99999995,110327.89999995,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729916,210766.00
10/19/2014 10:45,1,0.654,ACTIVE,213.7,412.76,60.03,1413729904,"040051121000185","019011112586793",25.26,7,0.155,317.60,440.51,16.4,13.8,0.001,99574.8,99578.4,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729917,210767.00
10/19/2014 10:45,1,0.619,ACTIVE,213.6,387.81,60.00,1413729904,"040051121000195","019011112586793",25.63,8,0.150,320.70,442.07,15.7,12.9,0.010,97921.900000037,97925.800000013,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729918,210768.00
10/19/2014 10:45,2,0.703,ACTIVE,212.61,337.54,60.012,1413729904,"274151322000083","019011112586793",29.62,10.30,0,326.72,349.56,21.1,18.4,0.137,283293.5,283293.5,1379,0,0,0,L,1151911521,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729920,210769.00
10/19/2014 10:45,2,0.768,ACTIVE,213.06,337.84,60.017,1413729904,"274151322000076","019011112586793",30.38,10.00,0,329.43,354.37,23.6,20.9,0.155,297176.4,297176.4,1378,0,0,0,L,1151911521,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729921,210770.00
10/19/2014 10:45,2,0.482,ACTIVE,212.38,421.10,60.022,1413729904,"274151322000094","019011112586793",39.74,11.70,0,332.43,444.54,19.4,16.8,0.124,215776.4,215776.4,1419,0,0,0,L,1151911521,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729923,210771.00
10/19/2014 10:45,2,0.748,ACTIVE,212.38,336.34,60.022,1413729904,"274151322000052","019011112586793",29.70,10.30,0,326.72,350.47,22.6,19.9,0.141,284726.5,284726.5,1377,0,0,0,L,1151911521,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729924,210772.00
10/19/2014 10:45,2,0.721,ACTIVE,212.61,340.25,60.028,1413729904,"274151322000085","019011112586793",30.06,9.30,0,326.72,349.56,21.9,19.3,0.141,284024.3,284024.3,1377,0,0,0,L,1151911521,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729926,210773.00
10/19/2014 10:45,2,0.717,ACTIVE,212.61,337.54,60.017,1413729904,"274151322000087","019011112586793",29.32,13.30,0,328.22,349.26,21.3,18.6,0.128,269734.2,269734.2,1379,0,0,0,L,1151911521,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729928,210774.00
10/19/2014 10:45,2,0.688,ACTIVE,212.16,336.04,60.028,1413729904,"274151322000088","019011112586793",29.96,10.00,0,327.02,348.96,20.9,18.3,0.124,275919.8,275919.8,1380,0,0,0,L,1151911521,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729929,210775.00
10/19/2014 10:45,2,0.723,ACTIVE,212.61,341.75,60.033,1413729904,"274151322000095","019011112586793",29.92,9.70,0,328.22,351.97,21.9,19.2,0.141,294561.5,294561.5,1380,0,0,0,L,1151911521,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729931,210776.00
10/19/2014 10:45,2,0.494,ACTIVE,213.29,427.11,60.022,1413729904,"274151322000068","019011112586793",40.31,13.00,0,332.73,445.75,20.3,17.7,0.119,214237.5,214237.5,1411,0,0,0,L,1151911521,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729933,210777.00
10/19/2014 10:45,2,0.723,ACTIVE,212.38,336.94,60.022,1413729904,"274151322000054","019011112586793",29.84,11.00,0,327.32,349.86,21.8,19.1,0.141,281339.9,281339.9,1381,0,0,0,L,1151911521,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413729935,210778.00
10/19/2014 11:00,1,0.429,ACTIVE_NO_POWER,213.8,436.43,60.03,1413730804,"040051121000097","019011112586793",26.36,9,0.000,318.11,440.91,11.2,0.0,0.004,99238.900000036,99241.699999988,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730806,210779.00
10/19/2014 11:00,1,0.499,ACTIVE,213.0,370.54,60.03,1413730804,"040051121000095","019011112586793",23.21,8,0.137,315.05,437.41,11.5,12.7,0.001,88487.1,88489.4,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730808,210780.00
10/19/2014 11:00,1,0.270,ACTIVE_NO_POWER,213.7,410.27,60.00,1413730804,"033051125000132","019011112586793",36.27,8,0.000,320.26,441.21,9.7,0.0,0.000,86298.2,86300.9,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730809,210781.00
10/19/2014 11:00,1,0.267,ACTIVE,213.1,367.43,60.03,1413730804,"033051125000135","019011112586793",34.90,9,0.137,317.78,441.58,9.2,12.9,0.003,83668.399999976,83670.899999976,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730811,210782.00
10/19/2014 11:00,1,0.446,ACTIVE_NO_POWER,212.8,396.19,60.00,1413730804,"040051121000116","019011112586793",26.09,7,0.097,314.47,440.49,11.5,0.0,0.000,97687.300000011,97689.900000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730812,210783.00
10/19/2014 11:00,1,0.447,ACTIVE_NO_POWER,213.3,411.71,60.03,1413730804,"040051121000068","019011112586793",23.28,7,0.000,316.91,439.50,10.3,0.0,0.000,89821.699999988,89824.100000024,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730813,210784.00
10/19/2014 11:00,1,0.299,ACTIVE,213.2,409.55,60.00,1413730804,"033051125000118","019011112586793",40.23,8,0.118,319.31,443.15,11.9,7.1,0.000,111249.80000008,111253.10000009,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730815,210785.00
10/19/2014 11:00,1,0.320,ACTIVE,213.0,412.42,60.00,1413730804,"033051125000150","019011112586793",40.33,8,0.121,317.08,441.34,12.8,1.2,0.000,110327.89999995,110331.19999995,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730816,210786.00
10/19/2014 11:00,1,0.425,ACTIVE,213.3,355.89,60.03,1413730804,"040051121000185","019011112586793",24.21,8,0.148,315.99,439.33,10.2,15.2,0.011,99578.4,99580.8,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730817,210787.00
10/19/2014 11:00,1,0.391,ACTIVE_NO_POWER,213.2,411.32,60.00,1413730804,"040051121000195","019011112586793",24.36,9,0.000,321.56,441.04,9.4,0.0,0.000,97925.800000013,97928.300000013,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730819,210788.00
10/19/2014 11:00,2,0.457,ACTIVE,212.61,336.64,59.990,1413730804,"274151322000083","019011112586793",29.46,10.70,0,329.13,346.86,13.6,11.2,0.084,283297.4,283297.4,1380,0,0,0,L,1151911521,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730819,210789.00
10/19/2014 11:00,2,0.488,ACTIVE,213.29,338.14,60.001,1413730804,"274151322000076","019011112586793",30.02,10.30,0,329.43,347.46,14.9,12.4,0.088,297180.8,297180.8,1379,0,0,0,L,1151911521,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730820,210790.00
10/19/2014 11:00,2,0.297,ACTIVE,212.38,419.60,60.001,1413730804,"274151322000094","019011112586793",39.62,12.00,0,332.73,448.15,11.9,9.6,0.062,215779.8,215779.8,1420,0,0,0,L,1151911521,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730821,210791.00
10/19/2014 11:00,2,0.484,ACTIVE,212.38,334.84,60.017,1413730804,"274151322000052","019011112586793",29.34,10.70,0,327.92,346.56,14.4,12.0,0.071,284730.6,284730.6,1378,0,0,0,L,1151911521,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730822,210792.00
10/19/2014 11:00,2,0.461,ACTIVE,212.61,337.84,60.001,1413730804,"274151322000085","019011112586793",29.52,9.30,0,328.82,346.86,13.8,11.4,0.084,284028.3,284028.3,1378,0,0,0,L,1151911521,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730823,210793.00
10/19/2014 11:00,2,0.467,ACTIVE,212.61,337.84,59.996,1413730804,"274151322000087","019011112586793",28.53,14.30,0,327.02,346.26,13.5,11.1,0.080,269738.1,269738.1,1380,0,0,0,L,1151911521,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730824,210794.00
10/19/2014 11:00,2,0.439,ACTIVE,211.93,335.74,60.001,1413730804,"274151322000088","019011112586793",29.02,10.00,0,327.32,345.66,12.9,10.6,0.062,275923.6,275923.6,1381,0,0,0,L,1151911521,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730825,210795.00
10/19/2014 11:00,2,0.475,ACTIVE,212.38,334.84,59.996,1413730804,"274151322000095","019011112586793",29.90,10.00,0,327.92,346.86,14.4,11.9,0.084,294565.5,294565.5,1381,0,0,0,L,1151911521,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730826,210796.00
10/19/2014 11:00,2,0.316,ACTIVE,213.29,421.70,60.006,1413730804,"274151322000068","019011112586793",39.84,13.30,0,333.33,449.35,12.8,10.4,0.062,214241.1,214241.1,1412,0,0,0,L,1151911521,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730827,210797.00
10/19/2014 11:00,2,0.467,ACTIVE,212.38,336.64,60.001,1413730804,"274151322000054","019011112586793",29.00,11.00,0,327.02,346.56,13.7,11.3,0.084,281343.8,281343.8,1382,0,0,0,L,1151911521,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413730828,210798.00
10/19/2014 11:15,1,0.674,ACTIVE,212.8,331.56,60.00,1413731704,"040051121000097","019011112586793",27.23,9,0.142,316.58,441.07,18.2,18.9,0.226,99241.699999988,99244.199999988,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731707,210799.00
10/19/2014 11:15,1,0.743,ACTIVE,213.3,404.96,60.03,1413731704,"040051121000095","019011112586793",23.59,8,0.151,315.15,437.39,17.4,15.7,0.001,88489.4,88491.6,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731708,210800.00
10/19/2014 11:15,1,0.438,ACTIVE,213.7,429.49,60.00,1413731704,"033051125000132","019011112586793",36.29,8,0.156,319.94,440.96,15.8,14.8,0.000,86300.9,86303.2,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731710,210801.00
10/19/2014 11:15,1,0.425,ACTIVE,212.9,388.13,60.00,1413731704,"033051125000135","019011112586793",35.94,9,0.155,316.94,441.52,15.2,15.9,0.008,83670.899999976,83673.199999988,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731711,210802.00
10/19/2014 11:15,1,0.690,ACTIVE,213.0,322.98,60.03,1413731704,"040051121000116","019011112586793",26.83,8,0.162,313.60,439.28,18.4,21.0,0.244,97689.900000011,97692.500000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731712,210803.00
10/19/2014 11:15,1,0.687,ACTIVE,213.8,393.52,60.00,1413731704,"040051121000068","019011112586793",24.14,8,0.154,317.98,439.65,16.5,12.0,0.006,89824.100000024,89826.5,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731714,210804.00
10/19/2014 11:15,1,0.492,ACTIVE,213.4,389.62,60.00,1413731704,"033051125000118","019011112586793",40.39,8,0.159,317.57,442.62,19.8,19.9,0.140,111253.10000009,111256.30000008,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731715,210805.00
10/19/2014 11:15,1,0.507,ACTIVE,213.5,424.33,60.03,1413731704,"033051125000150","019011112586793",40.94,8,0.166,317.84,441.14,20.6,16.4,0.004,110331.19999995,110334.59999995,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731716,210806.00
10/19/2014 11:15,1,0.662,ACTIVE,213.4,341.69,60.03,1413731704,"040051121000185","019011112586793",25.77,8,0.109,317.24,439.24,16.9,7.1,0.137,99580.8,99583.2,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731718,210807.00
10/19/2014 11:15,1,0.647,ACTIVE,213.4,416.42,60.03,1413731704,"040051121000195","019011112586793",25.38,9,0.162,317.83,441.09,16.3,16.4,0.086,97928.300000013,97930.800000013,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731719,210808.00
10/19/2014 11:15,2,0.725,ACTIVE,212.38,338.14,59.990,1413731704,"274151322000083","019011112586793",29.64,11.00,0,329.43,346.56,21.8,19.1,0.133,283301.1,283301.1,1381,0,0,0,L,1151911521,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731720,210809.00
10/19/2014 11:15,2,0.760,ACTIVE,213.29,338.74,60.001,1413731704,"274151322000076","019011112586793",30.59,10.30,0,328.22,347.46,23.6,20.8,0.159,297184.8,297184.8,1380,0,0,0,L,1151911521,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731721,210810.00
10/19/2014 11:15,2,0.473,ACTIVE,212.61,427.11,60.012,1413731704,"274151322000094","019011112586793",40.39,12.30,0,331.83,446.65,19.3,16.7,0.115,215783.0,215783.0,1421,0,0,0,L,1151911521,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731722,210811.00
10/19/2014 11:15,2,0.734,ACTIVE,212.38,338.14,59.996,1413731704,"274151322000052","019011112586793",30.12,11.00,0,327.02,346.86,22.4,19.7,0.141,284734.5,284734.5,1379,0,0,0,L,1151911521,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731723,210812.00
10/19/2014 11:15,2,0.729,ACTIVE,212.38,338.14,59.969,1413731704,"274151322000085","019011112586793",30.02,10.00,0,328.22,346.26,22.1,19.5,0.141,284032.1,284032.1,1379,0,0,0,L,1151911521,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731724,210813.00
10/19/2014 11:15,2,0.717,ACTIVE,212.61,337.84,59.996,1413731704,"274151322000087","019011112586793",29.32,15.00,0,329.13,346.86,21.3,18.7,0.137,269741.7,269741.7,1381,0,0,0,L,1151911521,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731725,210814.00
10/19/2014 11:15,2,0.693,ACTIVE,212.16,339.04,59.996,1413731704,"274151322000088","019011112586793",29.52,10.30,0,327.32,345.66,20.8,18.2,0.133,275927.1,275927.1,1382,0,0,0,L,1151911521,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731726,210815.00
10/19/2014 11:15,2,0.756,ACTIVE,212.38,337.54,60.033,1413731704,"274151322000095","019011112586793",30.00,10.30,0,327.02,346.56,23.0,20.3,0.155,294569.4,294569.4,1382,0,0,0,L,1151911521,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731727,210816.00
10/19/2014 11:15,2,0.498,ACTIVE,213.06,423.20,60.001,1413731704,"274151322000068","019011112586793",39.96,14.00,0,333.03,450.26,20.2,17.5,0.119,214244.5,214244.5,1413,0,0,0,L,1151911521,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731728,210817.00
10/19/2014 11:15,2,0.715,ACTIVE,212.16,339.34,60.006,1413731704,"274151322000054","019011112586793",30.00,11.30,0,326.42,346.86,21.7,19.1,0.137,281347.5,281347.5,1383,0,0,0,L,1151911521,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413731729,210818.00
10/19/2014 11:30,1,0.806,ACTIVE,213.3,342.24,60.03,1413732604,"040051121000097","019011112586793",27.01,9,0.192,317.91,443.00,21.6,25.4,0.203,99244.199999988,99250.300000012,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732606,210819.00
10/19/2014 11:30,1,0.857,ACTIVE,213.3,344.43,60.00,1413732604,"040051121000095","019011112586793",23.87,9,0.147,313.51,440.50,20.3,20.7,0.105,88491.6,88496.7,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732608,210820.00
10/19/2014 11:30,1,0.520,ACTIVE,213.2,344.77,60.00,1413732604,"033051125000132","019011112586793",35.97,9,0.176,318.01,443.96,18.6,22.4,0.143,86303.2,86308.3,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732609,210821.00
10/19/2014 11:30,1,0.500,ACTIVE,213.3,351.76,60.03,1413732604,"033051125000135","019011112586793",36.11,9,0.154,317.07,444.74,17.9,17.2,0.080,83673.199999988,83678.399999976,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732610,210822.00
10/19/2014 11:30,1,0.808,ACTIVE,213.2,352.35,60.00,1413732604,"040051121000116","019011112586793",26.76,8,0.165,312.63,442.28,21.5,14.2,0.117,97692.500000011,97698.400000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732612,210823.00
10/19/2014 11:30,1,0.810,ACTIVE,214.0,421.58,60.00,1413732604,"040051121000068","019011112586793",23.91,9,0.148,319.34,442.42,19.2,14.5,0.003,89826.5,89831.699999988,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732613,210824.00
