ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/19/2014 11:30,1,0.571,ACTIVE,213.0,357.53,60.00,1413732604,"033051125000118","019011112586793",40.66,9,0.187,317.77,444.76,23.1,27.0,0.113,111256.30000008,111263.10000009,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732615,210825.00
10/19/2014 11:30,1,0.590,ACTIVE,213.6,413.94,60.03,1413732604,"033051125000150","019011112586793",40.69,9,0.143,315.66,444.32,23.8,11.6,0.014,110334.59999995,110341.49999995,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732617,210826.00
10/19/2014 11:30,1,0.774,ACTIVE,213.4,364.80,60.03,1413732604,"040051121000185","019011112586793",25.49,9,0.147,316.42,442.49,19.6,20.4,0.215,99583.2,99588.6,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732618,210827.00
10/19/2014 11:30,1,0.734,ACTIVE,213.0,325.95,60.00,1413732604,"040051121000195","019011112586793",26.09,9,0.168,317.73,443.88,19.0,21.8,0.266,97930.800000013,97936.300000013,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732619,210828.00
10/19/2014 11:30,2,0.848,ACTIVE,212.38,338.74,60.017,1413732604,"274151322000083","019011112586793",29.82,11.70,0,329.43,358.58,25.6,22.8,0.172,283308.7,283308.7,1382,0,0,0,L,1151911521,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732620,210829.00
10/19/2014 11:30,2,0.908,ACTIVE,213.06,339.34,59.996,1413732604,"274151322000076","019011112586793",30.26,11.30,0,328.82,364.29,27.8,24.9,0.186,297193.1,297193.1,1381,0,0,0,L,1151911521,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732621,210830.00
10/19/2014 11:30,2,0.564,ACTIVE,212.61,427.11,59.996,1413732604,"274151322000094","019011112586793",40.30,13.30,0,333.03,462.28,23.0,20.3,0.150,215789.8,215789.8,1422,0,0,0,L,1151911521,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732622,210831.00
10/19/2014 11:30,2,0.873,ACTIVE,212.38,342.05,59.990,1413732604,"274151322000052","019011112586793",29.84,11.70,0,326.72,358.88,26.4,23.5,0.181,284742.2,284742.2,1380,0,0,0,L,1151911521,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732623,210832.00
10/19/2014 11:30,2,0.850,ACTIVE,212.61,338.74,59.996,1413732604,"274151322000085","019011112586793",30.04,10.30,0,328.52,358.58,25.9,23.1,0.168,284039.6,284039.6,1380,0,0,0,L,1151911521,1,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732624,210833.00
10/19/2014 11:30,2,0.840,ACTIVE,212.83,338.14,59.990,1413732604,"274151322000087","019011112586793",29.54,15.80,0,326.12,358.28,25.1,22.3,0.168,269749.1,269749.1,1382,0,0,0,L,1151911521,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732625,210834.00
10/19/2014 11:30,2,0.834,ACTIVE,212.16,342.05,60.001,1413732604,"274151322000088","019011112586793",29.34,11.00,0,326.72,358.28,24.8,22.0,0.155,275934.4,275934.4,1383,0,0,0,L,1151911521,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732626,210835.00
10/19/2014 11:30,2,0.895,ACTIVE,212.61,338.14,59.996,1413732604,"274151322000095","019011112586793",30.06,11.30,0,328.52,361.59,27.2,24.3,0.181,294577.5,294577.5,1383,0,0,0,L,1151911521,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732627,210836.00
10/19/2014 11:30,2,0.576,ACTIVE,213.29,429.52,59.996,1413732604,"274151322000068","019011112586793",40.35,14.70,0,333.63,462.58,23.7,21.0,0.141,214251.4,214251.4,1414,0,0,0,L,1151911521,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732628,210837.00
10/19/2014 11:30,2,0.850,ACTIVE,212.61,337.54,59.996,1413732604,"274151322000054","019011112586793",29.96,12.00,0,327.02,358.58,25.8,22.9,0.168,281355.1,281355.1,1384,0,0,0,L,1151911521,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413732629,210838.00
10/19/2014 11:45,1,0.691,ACTIVE,213.3,346.48,60.00,1413733504,"040051121000097","019011112586793",27.20,10,0.155,317.98,440.60,18.7,13.2,0.102,99250.300000012,99253.699999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733506,210839.00
10/19/2014 11:45,1,0.765,ACTIVE,213.7,324.56,60.03,1413733504,"040051121000095","019011112586793",23.53,9,0.106,314.39,437.90,17.9,6.0,0.269,88496.7,88499.7,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733507,210840.00
10/19/2014 11:45,1,0.452,ACTIVE,213.8,405.60,60.00,1413733504,"033051125000132","019011112586793",36.00,9,0.161,317.08,441.34,16.1,12.6,0.003,86308.3,86311.4,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733509,210841.00
10/19/2014 11:45,1,0.438,ACTIVE,213.4,325.81,60.00,1413733504,"033051125000135","019011112586793",35.84,10,0.038,318.25,441.85,15.6,7.4,0.265,83678.399999976,83681.399999976,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733511,210842.00
10/19/2014 11:45,1,0.715,ACTIVE,213.7,350.41,60.00,1413733504,"040051121000116","019011112586793",26.59,9,0.142,312.85,439.36,18.9,20.6,0.080,97698.400000011,97701.900000011,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733513,210843.00
10/19/2014 11:45,1,0.718,ACTIVE,213.9,373.96,60.00,1413733504,"040051121000068","019011112586793",23.75,9,0.161,317.37,440.00,16.9,16.4,0.025,89831.699999988,89834.900000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733515,210844.00
10/19/2014 11:45,1,0.503,ACTIVE,213.2,391.90,60.00,1413733504,"033051125000118","019011112586793",40.64,9,0.164,318.21,442.97,20.3,13.5,0.173,111263.10000009,111267.30000008,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733516,210845.00
10/19/2014 11:45,1,0.523,ACTIVE,213.5,398.12,60.03,1413733504,"033051125000150","019011112586793",40.56,9,0.168,317.85,442.39,21.1,13.6,0.135,110341.49999995,110345.79999995,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733518,210846.00
10/19/2014 11:45,1,0.681,ACTIVE,213.8,332.71,60.00,1413733504,"040051121000185","019011112586793",25.61,9,0.150,317.17,439.94,17.3,16.1,0.252,99588.6,99591.7,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733519,210847.00
10/19/2014 11:45,1,0.661,ACTIVE,214.0,329.35,60.00,1413733504,"040051121000195","019011112586793",25.53,9,0.137,317.66,441.47,16.7,19.9,0.221,97936.300000013,97939.500000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733521,210848.00
10/19/2014 11:45,2,0.742,ACTIVE,213.06,341.15,60.001,1413733504,"274151322000083","019011112586793",29.70,12.00,0,328.82,348.66,22.3,19.6,0.141,283313.4,283313.4,1383,0,0,0,L,1151911521,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733522,210849.00
10/19/2014 11:45,2,0.787,ACTIVE,213.51,343.85,59.996,1413733504,"274151322000076","019011112586793",30.30,11.70,0,330.03,349.86,24.2,21.4,0.155,297198.2,297198.2,1382,0,0,0,L,1151911521,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733523,210850.00
10/19/2014 11:45,2,0.498,ACTIVE,212.83,415.69,60.006,1413733504,"274151322000094","019011112586793",39.20,14.00,0,332.43,444.24,19.8,17.2,0.128,215793.9,215793.9,1423,0,0,0,L,1151911521,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733524,210851.00
10/19/2014 11:45,2,0.771,ACTIVE,212.38,341.15,59.996,1413733504,"274151322000052","019011112586793",29.36,12.30,0,327.32,348.66,23.0,20.3,0.146,284747.1,284747.1,1381,0,0,0,L,1151911521,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733525,210852.00
10/19/2014 11:45,2,0.746,ACTIVE,213.06,343.25,59.996,1413733504,"274151322000085","019011112586793",29.62,11.00,0,328.52,348.66,22.4,19.7,0.146,284044.4,284044.4,1381,0,0,0,L,1151911521,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733526,210853.00
10/19/2014 11:45,2,0.738,ACTIVE,213.06,342.05,60.001,1413733504,"274151322000087","019011112586793",29.22,16.00,0,328.52,348.96,21.9,19.2,0.141,269753.7,269753.7,1383,0,0,0,L,1151911521,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733527,210854.00
10/19/2014 11:45,2,0.721,ACTIVE,212.61,340.85,59.996,1413733504,"274151322000088","019011112586793",29.26,11.70,0,329.13,348.06,21.4,18.7,0.128,275938.9,275938.9,1384,0,0,0,L,1151911521,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733528,210855.00
10/19/2014 11:45,2,0.771,ACTIVE,212.83,342.35,60.006,1413733504,"274151322000095","019011112586793",30.22,11.70,0,327.62,349.26,23.6,20.9,0.155,294582.6,294582.6,1384,0,0,0,L,1151911521,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733529,210856.00
10/19/2014 11:45,2,0.514,ACTIVE,213.74,419.30,60.006,1413733504,"274151322000068","019011112586793",39.66,15.30,0,332.73,439.43,20.6,18.0,0.119,214255.7,214255.7,1415,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733530,210857.00
10/19/2014 11:45,2,0.734,ACTIVE,212.83,337.54,60.001,1413733504,"274151322000054","019011112586793",30.00,12.70,0,327.92,348.36,22.4,19.7,0.146,281359.9,281359.9,1385,0,0,0,L,1151911521,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413733531,210858.00
10/19/2014 12:00,1,0.808,ACTIVE,213.4,412.21,60.03,1413734404,"040051121000097","019011112586793",27.18,10,0.133,310.07,441.22,21.8,10.3,0.006,99253.699999988,99257.699999988,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734407,210859.00
10/19/2014 12:00,1,0.853,ACTIVE,213.7,352.59,60.03,1413734404,"040051121000095","019011112586793",24.20,10,0.159,309.72,437.92,20.5,14.9,0.218,88499.7,88503,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734408,210860.00
10/19/2014 12:00,1,0.523,ACTIVE,214.9,382.39,60.07,1413734404,"033051125000132","019011112586793",36.25,10,0.150,312.22,441.36,18.8,14.5,0.026,86311.4,86314.8,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734409,210861.00
10/19/2014 12:00,1,0.511,ACTIVE,213.0,385.96,60.03,1413734404,"033051125000135","019011112586793",35.84,11,0.152,308.02,441.83,18.2,14.7,0.016,83681.399999976,83684.699999988,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734411,210862.00
10/19/2014 12:00,1,0.815,ACTIVE,213.1,359.16,60.03,1413734404,"040051121000116","019011112586793",27.07,9,0.169,308.66,439.58,21.9,15.2,0.097,97701.900000011,97705.600000011,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734412,210863.00
10/19/2014 12:00,1,0.822,ACTIVE,213.1,364.44,60.07,1413734404,"040051121000068","019011112586793",24.05,9,0.154,308.90,440.08,19.6,11.7,0.056,89834.900000036,89838.199999988,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734413,210864.00
10/19/2014 12:00,1,0.590,ACTIVE,213.5,412.99,60.03,1413734404,"033051125000118","019011112586793",40.37,10,0.146,310.72,443.37,23.7,11.3,0.013,111267.30000008,111272.00000007,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734414,210865.00
10/19/2014 12:00,1,0.602,ACTIVE,213.2,386.13,60.03,1413734404,"033051125000150","019011112586793",40.86,10,0.156,305.77,442.76,24.4,20.5,0.117,110345.79999995,110350.29999995,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734416,210866.00
10/19/2014 12:00,1,0.792,ACTIVE,213.4,404.29,60.03,1413734404,"040051121000185","019011112586793",25.78,9,0.159,312.19,439.96,20.3,13.3,0.008,99591.7,99595.1,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734417,210867.00
10/19/2014 12:00,1,0.771,ACTIVE,214.1,330.16,60.03,1413734404,"040051121000195","019011112586793",25.74,10,0.170,311.62,441.34,19.7,14.7,0.283,97939.500000001,97943.000000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734418,210868.00
10/19/2014 12:00,2,0.865,ACTIVE,213.06,341.45,60.012,1413734404,"274151322000083","019011112586793",29.46,12.30,0,319.21,349.26,25.8,23.0,0.172,283318.6,283318.6,1384,0,0,0,L,1151911521,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734419,210869.00
10/19/2014 12:00,2,0.904,ACTIVE,213.51,344.15,60.022,1413734404,"274151322000076","019011112586793",30.53,12.30,0,325.52,350.17,28.0,25.1,0.194,297203.9,297203.9,1383,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734420,210870.00
10/19/2014 12:00,2,0.566,ACTIVE,212.61,428.01,60.028,1413734404,"274151322000094","019011112586793",40.12,14.70,0,330.93,438.23,23.1,20.3,0.150,215798.5,215798.5,1424,0,0,0,L,1151911521,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734421,210871.00
10/19/2014 12:00,2,0.885,ACTIVE,212.61,342.65,60.022,1413734404,"274151322000052","019011112586793",29.68,13.00,0,321.01,349.26,26.6,23.7,0.172,284752.4,284752.4,1382,0,0,0,L,1151911521,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734422,210872.00
10/19/2014 12:00,2,0.854,ACTIVE,212.83,343.55,60.028,1413734404,"274151322000085","019011112586793",30.10,11.30,0,321.61,348.96,26.0,23.2,0.172,284049.6,284049.6,1382,0,0,0,L,1151911521,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734423,210873.00
10/19/2014 12:00,2,0.859,ACTIVE,213.29,341.75,60.022,1413734404,"274151322000087","019011112586793",29.08,17.00,0,318.91,349.26,25.3,22.5,0.159,269758.8,269758.8,1384,0,0,0,L,1151911521,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734424,210874.00
10/19/2014 12:00,2,0.832,ACTIVE,212.61,339.04,60.028,1413734404,"274151322000088","019011112586793",29.42,12.00,0,318.91,348.96,24.9,22.1,0.159,275943.9,275943.9,1385,0,0,0,L,1151911521,1,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734425,210875.00
10/19/2014 12:00,2,0.898,ACTIVE,213.06,344.15,60.043,1413734404,"274151322000095","019011112586793",30.20,12.30,0,327.02,349.26,27.5,24.6,0.172,294588.1,294588.1,1385,0,0,0,L,1151911521,1,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734426,210876.00
10/19/2014 12:00,2,0.592,ACTIVE,213.51,422.90,60.033,1413734404,"274151322000068","019011112586793",39.94,15.80,0,333.93,440.04,24.0,21.2,0.146,214260.5,214260.5,1416,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734427,210877.00
10/19/2014 12:00,2,0.863,ACTIVE,212.83,343.85,60.028,1413734404,"274151322000054","019011112586793",29.62,13.30,0,321.31,348.96,25.9,23.1,0.164,281365.1,281365.1,1386,0,0,0,L,1151911521,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413734428,210878.00
10/19/2014 12:15,1,0.959,ACTIVE,212.5,333.11,60.00,1413735304,"040051121000097","019011112586793",27.44,11,0.221,315.86,441.20,26.2,19.1,0.254,99257.699999988,99263.199999988,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735307,210879.00
10/19/2014 12:15,1,1.020,ACTIVE,212.6,342.93,60.00,1413735304,"040051121000095","019011112586793",23.94,10,0.189,304.33,438.60,24.3,26.2,0.124,88503,88507.7,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735308,210880.00
10/19/2014 12:15,1,0.619,ACTIVE,213.8,380.07,60.00,1413735304,"033051125000132","019011112586793",36.61,10,0.194,320.27,441.19,22.5,25.8,0.037,86314.8,86319.5,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735309,210881.00
10/19/2014 12:15,1,0.608,ACTIVE,213.3,424.79,60.00,1413735304,"033051125000135","019011112586793",36.24,11,0.137,317.99,442.25,21.9,13.1,0.004,83684.699999988,83689.5,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735311,210882.00
10/19/2014 12:15,1,0.975,ACTIVE,212.7,395.84,60.00,1413735304,"040051121000116","019011112586793",26.89,9,0.170,311.36,439.98,26.1,21.6,0.028,97705.600000011,97711.200000011,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735312,210883.00
10/19/2014 12:15,1,0.973,ACTIVE,213.1,361.93,60.00,1413735304,"040051121000068","019011112586793",24.18,9,0.200,316.99,440.69,23.4,26.2,0.074,89838.199999988,89843.100000024,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735313,210884.00
10/19/2014 12:15,1,0.698,ACTIVE,212.8,364.38,60.00,1413735304,"033051125000118","019011112586793",40.80,10,0.220,319.41,445.00,28.3,24.8,0.273,111272.00000007,111278.50000007,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735314,210885.00
10/19/2014 12:15,1,0.716,ACTIVE,212.8,389.80,60.00,1413735304,"033051125000150","019011112586793",40.80,11,0.213,316.79,444.64,29.0,34.6,0.072,110350.29999995,110356.79999995,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735316,210886.00
10/19/2014 12:15,1,0.942,ACTIVE,212.8,394.35,59.96,1413735304,"040051121000185","019011112586793",25.90,10,0.144,314.88,440.63,24.2,18.9,0.021,99595.1,99600.4,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735317,210887.00
10/19/2014 12:15,1,0.914,ACTIVE,213.2,345.65,60.00,1413735304,"040051121000195","019011112586793",26.12,11,0.212,316.84,441.90,23.7,27.1,0.154,97943.000000001,97948.300000013,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735318,210888.00
10/19/2014 12:15,2,1.020,ACTIVE,212.38,340.25,59.990,1413735304,"274151322000083","019011112586793",29.84,13.00,0,317.40,358.58,30.8,27.8,0.208,283325.6,283325.6,1385,0,0,0,L,1151911521,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735319,210889.00
10/19/2014 12:15,2,1.068,ACTIVE,212.83,338.74,59.985,1413735304,"274151322000076","019011112586793",30.85,13.30,0,327.02,355.58,33.4,30.3,0.225,297211.6,297211.6,1384,0,0,0,L,1151911521,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735320,210890.00
10/19/2014 12:15,2,0.662,ACTIVE,212.38,435.53,59.985,1413735304,"274151322000094","019011112586793",40.81,15.50,0,330.33,450.26,27.2,24.4,0.177,215804.8,215804.8,1425,0,0,0,L,1151911521,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735321,210891.00
10/19/2014 12:15,2,1.045,ACTIVE,212.16,345.36,59.990,1413735304,"274151322000052","019011112586793",29.88,13.70,0,318.00,357.98,31.6,28.6,0.203,284759.7,284759.7,1383,0,0,0,L,1151911521,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735322,210892.00
10/19/2014 12:15,2,1.018,ACTIVE,212.16,343.85,59.980,1413735304,"274151322000085","019011112586793",30.14,12.30,0,321.01,357.68,31.1,28.0,0.208,284056.7,284056.7,1383,0,0,0,L,1151911521,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735323,210893.00
10/19/2014 12:15,2,1.023,ACTIVE,212.61,344.76,59.985,1413735304,"274151322000087","019011112586793",29.06,17.80,0,318.00,358.58,30.2,27.2,0.190,269765.7,269765.7,1385,0,0,0,L,1151911521,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735324,210894.00
10/19/2014 12:15,2,1.002,ACTIVE,211.93,345.06,59.985,1413735304,"274151322000088","019011112586793",29.40,13.00,0,321.01,358.28,29.8,26.8,0.190,275950.7,275950.7,1386,0,0,0,L,1151911521,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735325,210895.00
10/19/2014 12:15,2,1.070,ACTIVE,212.16,345.36,59.985,1413735304,"274151322000095","019011112586793",30.22,13.00,0,323.41,355.88,32.7,29.7,0.217,294595.6,294595.6,1386,0,0,0,L,1151911521,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735326,210896.00
10/19/2014 12:15,2,0.682,ACTIVE,213.06,432.22,59.990,1413735304,"274151322000068","019011112586793",40.75,16.70,0,330.33,453.86,28.4,25.5,0.177,214266.9,214266.9,1417,0,0,0,L,1151911521,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735327,210897.00
10/19/2014 12:15,2,1.020,ACTIVE,212.38,343.25,59.985,1413735304,"274151322000054","019011112586793",29.96,14.00,0,321.01,357.68,30.9,27.9,0.186,281372.2,281372.2,1387,0,0,0,L,1151911521,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413735328,210898.00
10/19/2014 12:30,1,0.959,ACTIVE,214.1,358.97,60.00,1413736204,"040051121000097","019011112586793",27.65,11,0.204,317.41,441.36,26.3,20.9,0.127,99263.199999988,99268,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736206,210899.00
10/19/2014 12:30,1,1.011,ACTIVE,213.6,360.59,60.03,1413736204,"040051121000095","019011112586793",24.13,11,0.176,315.57,438.59,24.2,27.2,0.063,88507.7,88511.6,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736207,210900.00
10/19/2014 12:30,1,0.635,ACTIVE,214.2,357.75,60.00,1413736204,"033051125000132","019011112586793",36.08,11,0.196,319.26,441.87,22.8,27.6,0.094,86319.5,86323.6,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736209,210901.00
10/19/2014 12:30,1,0.614,ACTIVE,213.9,367.48,60.03,1413736204,"033051125000135","019011112586793",36.37,11,0.154,317.65,442.66,22.2,28.3,0.059,83689.5,83693.399999976,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736210,210902.00
10/19/2014 12:30,1,0.987,ACTIVE,213.7,409.45,60.00,1413736204,"040051121000116","019011112586793",26.97,9,0.162,311.56,440.16,26.5,16.2,0.017,97711.200000011,97715.800000011,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736211,210903.00
10/19/2014 12:30,1,0.974,ACTIVE,213.8,333.81,60.03,1413736204,"040051121000068","019011112586793",24.31,10,0.147,315.98,440.79,23.5,28.0,0.218,89843.100000024,89847.300000012,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736212,210904.00
10/19/2014 12:30,1,0.709,ACTIVE,213.8,435.49,60.00,1413736204,"033051125000118","019011112586793",40.97,11,0.198,321.58,443.03,28.9,16.8,0.017,111278.50000007,111283.90000011,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736214,210905.00
10/19/2014 12:30,1,0.731,ACTIVE,213.8,398.58,60.03,1413736204,"033051125000150","019011112586793",40.72,11,0.187,318.38,443.37,29.6,18.9,0.222,110356.79999995,110362.29999995,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736215,210906.00
10/19/2014 12:30,1,0.953,ACTIVE,214.1,390.03,60.03,1413736204,"040051121000185","019011112586793",26.21,11,0.168,316.66,440.58,24.8,21.1,0.030,99600.4,99604.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736216,210907.00
10/19/2014 12:30,1,0.929,ACTIVE,213.6,381.08,60.03,1413736204,"040051121000195","019011112586793",26.41,11,0.210,316.92,442.01,24.4,22.0,0.048,97948.300000013,97952.600000025,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736217,210908.00
10/19/2014 12:30,2,1.027,ACTIVE,213.29,344.45,60.006,1413736204,"274151322000083","019011112586793",29.76,13.30,0,329.13,352.57,30.9,27.9,0.217,283331.7,283331.7,1386,0,0,0,L,1151911521,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736219,210909.00
10/19/2014 12:30,2,1.064,ACTIVE,213.96,347.76,60.006,1413736204,"274151322000076","019011112586793",30.63,13.70,0,330.63,353.77,33.0,29.9,0.217,297218.2,297218.2,1385,0,0,0,L,1151911521,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736220,210910.00
10/19/2014 12:30,2,0.678,ACTIVE,213.29,431.62,60.006,1413736204,"274151322000094","019011112586793",40.41,15.80,0,332.43,441.54,27.8,24.9,0.194,215810.1,215810.1,1426,0,0,0,L,1151911521,1,122.01,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736221,210911.00
10/19/2014 12:30,2,1.043,ACTIVE,213.06,342.35,60.006,1413736204,"274151322000052","019011112586793",30.04,14.00,0,326.72,352.87,31.8,28.7,0.212,284766.0,284766.0,1384,0,0,0,L,1151911521,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736222,210912.00
10/19/2014 12:30,2,1.035,ACTIVE,213.51,345.06,60.006,1413736204,"274151322000085","019011112586793",29.66,12.70,0,329.43,352.27,31.1,28.1,0.203,284062.8,284062.8,1384,0,0,0,L,1151911521,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736223,210913.00
10/19/2014 12:30,2,1.014,ACTIVE,213.29,344.45,59.990,1413736204,"274151322000087","019011112586793",29.54,18.30,0,328.52,351.97,30.4,27.4,0.199,269771.6,269771.6,1386,0,0,0,L,1151911521,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736224,210914.00
10/19/2014 12:30,2,0.998,ACTIVE,212.83,342.35,59.990,1413736204,"274151322000088","019011112586793",29.62,13.30,0,329.73,351.97,29.9,27.0,0.194,275956.5,275956.5,1387,0,0,0,L,1151911521,1,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736225,210915.00
10/19/2014 12:30,2,1.049,ACTIVE,213.06,346.26,60.028,1413736204,"274151322000095","019011112586793",30.67,13.00,0,329.43,352.87,32.6,29.5,0.217,294602.2,294602.2,1387,0,0,0,L,1151911521,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736226,210916.00
10/19/2014 12:30,2,0.695,ACTIVE,213.96,431.32,60.012,1413736204,"274151322000068","019011112586793",40.55,17.00,0,332.73,451.16,28.6,25.7,0.177,214272.5,214272.5,1418,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736227,210917.00
10/19/2014 12:30,2,1.016,ACTIVE,213.06,342.05,60.006,1413736204,"274151322000054","019011112586793",30.18,14.00,0,326.72,352.57,31.1,28.1,0.203,281378.2,281378.2,1388,0,0,0,L,1151911521,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413736228,210918.00
10/19/2014 12:45,1,1.006,ACTIVE,214.3,383.24,60.03,1413737104,"040051121000097","019011112586793",27.42,11,0.233,318.20,441.07,27.4,33.9,0.063,99268,99273.800000012,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737107,210919.00
10/19/2014 12:45,1,1.021,ACTIVE,213.8,380.04,60.00,1413737104,"040051121000095","019011112586793",24.57,11,0.133,317.27,438.17,24.9,12.6,0.032,88511.6,88516.5,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737109,210920.00
10/19/2014 12:45,1,0.649,ACTIVE,214.7,378.70,60.00,1413737104,"033051125000132","019011112586793",36.62,11,0.210,317.36,439.51,23.6,20.5,0.049,86323.6,86328.7,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737110,210921.00
10/19/2014 12:45,1,0.637,ACTIVE,214.3,345.14,60.00,1413737104,"033051125000135","019011112586793",36.27,11,0.206,317.45,440.23,23.0,22.8,0.148,83693.399999976,83698.399999976,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737111,210922.00
10/19/2014 12:45,1,1.000,ACTIVE,214.4,384.54,60.00,1413737104,"040051121000116","019011112586793",27.48,9,0.227,312.87,434.30,27.3,22.2,0.054,97715.800000011,97721.600000011,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737113,210923.00
10/19/2014 12:45,1,1.005,ACTIVE,214.1,390.18,60.00,1413737104,"040051121000068","019011112586793",24.01,10,0.149,319.96,439.71,24.0,19.9,0.028,89847.300000012,89852.300000012,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737114,210924.00
10/19/2014 12:45,1,0.732,ACTIVE,213.7,341.64,60.00,1413737104,"033051125000118","019011112586793",40.88,11,0.204,321.01,444.51,29.7,33.0,0.201,111283.90000011,111290.6000001,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737115,210925.00
10/19/2014 12:45,1,0.743,ACTIVE,214.0,402.36,60.00,1413737104,"033051125000150","019011112586793",41.23,11,0.229,319.77,444.39,30.5,31.0,0.033,110362.29999995,110369.09999995,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737116,210926.00
10/19/2014 12:45,1,0.963,ACTIVE,214.2,383.79,60.00,1413737104,"040051121000185","019011112586793",26.59,11,0.213,317.13,438.32,25.4,30.5,0.042,99604.5,99610,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737118,210927.00
10/19/2014 12:45,1,0.955,ACTIVE,214.5,418.60,60.03,1413737104,"040051121000195","019011112586793",26.35,11,0.154,317.27,436.31,25.0,19.2,0.021,97952.600000025,97958.199999989,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737119,210928.00
10/19/2014 12:45,2,1.047,ACTIVE,213.51,345.36,59.985,1413737104,"274151322000083","019011112586793",30.32,13.30,0,331.53,354.07,32.1,29.1,0.225,283339.1,283339.1,1387,0,0,0,L,1151911521,1,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737120,210929.00
10/19/2014 12:45,2,1.088,ACTIVE,214.41,343.85,59.975,1413737104,"274151322000076","019011112586793",30.79,14.00,0,333.33,355.28,33.9,30.8,0.230,297225.9,297225.9,1386,0,0,0,L,1151911521,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737121,210930.00
10/19/2014 12:45,2,0.691,ACTIVE,213.51,436.13,59.985,1413737104,"274151322000094","019011112586793",41.27,16.00,0,331.53,451.76,28.9,25.9,0.186,215816.7,215816.7,1427,0,0,0,L,1151911521,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737122,210931.00
10/19/2014 12:45,2,1.074,ACTIVE,213.51,346.56,59.996,1413737104,"274151322000052","019011112586793",30.26,14.30,0,331.83,354.67,33.0,29.9,0.221,284773.5,284773.5,1385,0,0,0,L,1151911521,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737123,210932.00
10/19/2014 12:45,2,1.055,ACTIVE,213.74,344.15,59.975,1413737104,"274151322000085","019011112586793",30.34,13.00,0,333.03,354.37,32.4,29.3,0.212,284070.2,284070.2,1385,0,0,0,L,1151911521,1,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737124,210933.00
10/19/2014 12:45,2,1.057,ACTIVE,213.74,345.36,59.990,1413737104,"274151322000087","019011112586793",29.58,18.70,0,332.43,354.07,31.6,28.6,0.208,269778.9,269778.9,1387,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737125,210934.00
10/19/2014 12:45,2,1.029,ACTIVE,213.29,346.26,59.980,1413737104,"274151322000088","019011112586793",29.94,13.70,0,331.53,354.07,31.2,28.2,0.203,275963.6,275963.6,1388,0,0,0,L,1151911521,1,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737126,210935.00
10/19/2014 12:45,2,1.059,ACTIVE,213.74,344.15,59.990,1413737104,"274151322000095","019011112586793",30.45,13.30,0,332.13,354.37,32.7,29.6,0.217,294609.9,294609.9,1388,0,0,0,L,1151911521,1,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737127,210936.00
10/19/2014 12:45,2,0.738,ACTIVE,214.41,426.21,59.985,1413737104,"274151322000068","019011112586793",39.88,17.50,0,331.23,455.06,29.6,26.7,0.181,214279.2,214279.2,1419,0,0,0,L,1151911521,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737128,210937.00
10/19/2014 12:45,2,1.053,ACTIVE,213.51,345.36,59.990,1413737104,"274151322000054","019011112586793",30.38,14.30,0,331.83,354.97,32.4,29.3,0.221,281385.7,281385.7,1389,0,0,0,L,1151911521,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413737128,210938.00
10/19/2014 13:00,1,0.790,ACTIVE,214.4,392.11,60.03,1413738004,"040051121000097","019011112586793",27.30,11,0.163,319.37,442.67,21.4,16.9,0.143,99273.800000012,99279.300000012,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738006,210939.00
10/19/2014 13:00,1,0.847,ACTIVE,214.3,407.35,60.03,1413738004,"040051121000095","019011112586793",23.61,11,0.146,314.01,438.34,19.9,13.5,0.004,88516.5,88521.1,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738008,210940.00
10/19/2014 13:00,1,0.519,ACTIVE,215.1,379.30,60.03,1413738004,"033051125000132","019011112586793",35.91,11,0.148,318.66,441.80,18.5,15.0,0.028,86328.7,86333.5,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738009,210941.00
10/19/2014 13:00,1,0.502,ACTIVE,214.5,331.03,60.03,1413738004,"033051125000135","019011112586793",36.05,11,0.173,317.89,442.51,18.0,20.1,0.235,83698.399999976,83703.099999964,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738010,210942.00
10/19/2014 13:00,1,0.805,ACTIVE,214.0,326.60,60.03,1413738004,"040051121000116","019011112586793",27.03,9,0.172,313.82,441.63,21.6,22.8,0.275,97721.600000011,97727.000000011,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738012,210943.00
10/19/2014 13:00,1,0.791,ACTIVE,214.7,397.52,60.03,1413738004,"040051121000068","019011112586793",24.17,10,0.143,318.04,440.41,19.0,13.4,0.009,89852.300000012,89857.100000024,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738013,210944.00
10/19/2014 13:00,1,0.580,ACTIVE,214.3,417.08,60.03,1413738004,"033051125000118","019011112586793",40.67,11,0.161,317.56,444.56,23.4,13.4,0.014,111290.6000001,111297.00000008,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738014,210945.00
10/19/2014 13:00,1,0.596,ACTIVE,214.3,386.95,60.03,1413738004,"033051125000150","019011112586793",40.85,11,0.147,318.46,444.39,24.2,22.7,0.036,110369.09999995,110375.49999995,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738015,210946.00
10/19/2014 13:00,1,0.780,ACTIVE,214.4,406.03,60.03,1413738004,"040051121000185","019011112586793",25.88,10,0.157,317.92,440.57,20.1,14.0,0.007,99610,99615,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738017,210947.00
10/19/2014 13:00,1,0.756,ACTIVE,214.7,336.35,60.03,1413738004,"040051121000195","019011112586793",26.00,11,0.164,318.32,441.64,19.5,22.1,0.253,97958.199999989,97963.300000013,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738018,210948.00
10/19/2014 13:00,2,0.844,ACTIVE,213.74,339.65,60.017,1413738004,"274151322000083","019011112586793",29.50,13.30,0,330.03,354.97,25.2,22.4,0.168,283346.0,283346.0,1388,0,0,0,L,1151911521,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738019,210949.00
10/19/2014 13:00,2,0.861,ACTIVE,214.19,340.25,60.012,1413738004,"274151322000076","019011112586793",30.51,14.00,0,331.83,357.08,26.6,23.8,0.177,297233.3,297233.3,1387,0,0,0,L,1151911521,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738020,210950.00
10/19/2014 13:00,2,0.561,ACTIVE,213.51,423.81,60.022,1413738004,"274151322000094","019011112586793",40.04,16.00,0,331.23,452.96,22.8,20.1,0.150,215823.0,215823.0,1428,0,0,0,L,1151911521,1,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738021,210951.00
10/19/2014 13:00,2,0.859,ACTIVE,213.29,338.74,60.033,1413738004,"274151322000052","019011112586793",29.88,14.30,0,329.73,355.28,26.1,23.2,0.172,284780.7,284780.7,1386,0,0,0,L,1151911521,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738022,210952.00
10/19/2014 13:00,2,0.850,ACTIVE,213.51,338.44,60.028,1413738004,"274151322000085","019011112586793",29.56,13.00,0,330.93,355.28,25.4,22.6,0.159,284077.2,284077.2,1386,0,0,0,L,1151911521,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738023,210953.00
10/19/2014 13:00,2,0.834,ACTIVE,213.51,342.35,60.022,1413738004,"274151322000087","019011112586793",29.42,19.00,0,328.82,355.28,24.9,22.1,0.164,269785.7,269785.7,1388,0,0,0,L,1151911521,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738024,210954.00
10/19/2014 13:00,2,0.816,ACTIVE,213.29,339.65,60.017,1413738004,"274151322000088","019011112586793",29.40,14.00,0,327.92,354.67,24.4,21.6,0.155,275970.4,275970.4,1389,0,0,0,L,1151911521,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738025,210955.00
10/19/2014 13:00,2,0.840,ACTIVE,213.29,338.44,60.017,1413738004,"274151322000095","019011112586793",30.45,13.30,0,330.63,355.28,25.9,23.1,0.172,294616.9,294616.9,1389,0,0,0,L,1151911521,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738025,210956.00
10/19/2014 13:00,2,0.574,ACTIVE,214.41,428.61,60.022,1413738004,"274151322000068","019011112586793",40.41,17.50,0,332.43,455.06,23.5,20.7,0.141,214285.6,214285.6,1420,0,0,0,L,1151911521,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738027,210957.00
10/19/2014 13:00,2,0.830,ACTIVE,213.51,341.75,60.022,1413738004,"274151322000054","019011112586793",30.14,14.70,0,329.73,355.28,25.4,22.6,0.168,281392.7,281392.7,1390,0,0,0,L,1151911521,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738028,210958.00
10/19/2014 13:15,1,0.800,ACTIVE,214.9,372.66,60.03,1413738903,"040051121000097","019011112586793",27.50,11,0.166,319.64,441.19,21.9,15.7,0.066,99279.300000012,99282.600000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738906,210959.00
10/19/2014 13:15,1,0.853,ACTIVE,214.2,385.48,60.03,1413738903,"040051121000095","019011112586793",23.85,10,0.140,317.27,437.67,20.2,16.5,0.105,88521.1,88524,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738907,210960.00
10/19/2014 13:15,1,0.521,ACTIVE,214.8,400.53,60.03,1413738903,"033051125000132","019011112586793",36.36,10,0.148,320.36,441.43,18.8,12.1,0.009,86333.5,86336.4,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738908,210961.00
10/19/2014 13:15,1,0.507,ACTIVE,214.1,393.74,60.03,1413738903,"033051125000135","019011112586793",36.33,11,0.148,318.91,441.78,18.3,11.4,0.013,83703.099999964,83706,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738910,210962.00
10/19/2014 13:15,1,0.816,ACTIVE,214.2,430.38,60.03,1413738903,"040051121000116","019011112586793",27.17,9,0.161,314.80,439.88,22.0,12.9,0.003,97727.000000011,97730.300000011,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738911,210963.00
10/19/2014 13:15,1,0.802,ACTIVE,214.6,418.62,60.03,1413738903,"040051121000068","019011112586793",24.26,9,0.144,319.78,439.79,19.3,13.6,0.052,89857.100000024,89860,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738912,210964.00
10/19/2014 13:15,1,0.588,ACTIVE,213.9,331.50,60.03,1413738903,"033051125000118","019011112586793",40.87,10,0.157,319.22,443.91,23.9,30.0,0.267,111297.00000008,111301.00000008,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738914,210965.00
10/19/2014 13:15,1,0.603,ACTIVE,214.2,378.73,60.03,1413738903,"033051125000150","019011112586793",41.11,10,0.154,318.48,442.27,24.6,13.9,0.149,110375.49999995,110379.59999995,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738915,210966.00
10/19/2014 13:15,1,0.807,ACTIVE,214.4,407.10,60.03,1413738903,"040051121000185","019011112586793",25.51,10,0.153,318.75,439.96,20.5,15.7,0.008,99615,99618,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738916,210967.00
10/19/2014 13:15,1,0.785,ACTIVE,214.9,336.22,60.00,1413738903,"040051121000195","019011112586793",25.51,10,0.169,319.51,441.34,19.9,12.2,0.275,97963.300000013,97966.300000013,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738917,210968.00
10/19/2014 13:15,2,0.855,ACTIVE,213.74,345.36,60.028,1413738903,"274151322000083","019011112586793",29.76,12.70,0,328.82,350.47,25.8,22.9,0.168,283350.5,283350.5,1389,0,0,0,L,1151911521,1,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738918,210969.00
10/19/2014 13:15,2,0.873,ACTIVE,214.41,343.85,60.028,1413738903,"274151322000076","019011112586793",30.61,13.30,0,329.43,351.67,27.1,24.2,0.181,297238.1,297238.1,1388,0,0,0,L,1151911521,1,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738919,210970.00
10/19/2014 13:15,2,0.568,ACTIVE,213.96,428.61,60.022,1413738903,"274151322000094","019011112586793",40.37,15.50,0,332.43,446.35,23.2,20.5,0.141,215826.9,215826.9,1429,0,0,0,L,1151911521,1,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738920,210971.00
