ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/19/2014 13:15,2,0.861,ACTIVE,213.74,342.65,60.049,1413738903,"274151322000052","019011112586793",30.26,14.00,0,327.32,350.77,26.4,23.6,0.159,284785.4,284785.4,1387,0,0,0,L,1151911521,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738921,210972.00
10/19/2014 13:15,2,0.850,ACTIVE,213.74,340.85,60.017,1413738903,"274151322000085","019011112586793",30.08,12.70,0,326.72,350.47,25.9,23.1,0.172,284081.8,284081.8,1387,0,0,0,L,1151911521,1,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738922,210973.00
10/19/2014 13:15,2,0.855,ACTIVE,213.74,341.15,60.022,1413738903,"274151322000087","019011112586793",29.44,18.70,0,327.02,350.77,25.5,22.7,0.155,269790.2,269790.2,1389,0,0,0,L,1151911521,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738923,210974.00
10/19/2014 13:15,2,0.822,ACTIVE,213.29,341.45,60.022,1413738903,"274151322000088","019011112586793",29.74,13.30,0,330.33,349.86,24.8,22.0,0.155,275974.7,275974.7,1390,0,0,0,L,1151911521,1,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738924,210975.00
10/19/2014 13:15,2,0.854,ACTIVE,213.74,339.34,60.022,1413738903,"274151322000095","019011112586793",30.57,12.70,0,329.43,350.47,26.4,23.6,0.172,294621.5,294621.5,1390,0,0,0,L,1151911521,1,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738925,210976.00
10/19/2014 13:15,2,0.592,ACTIVE,214.19,421.10,60.017,1413738903,"274151322000068","019011112586793",39.82,17.00,0,333.33,447.85,23.9,21.1,0.141,214289.8,214289.8,1421,0,0,0,L,1151911521,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738926,210977.00
10/19/2014 13:15,2,0.854,ACTIVE,213.74,338.44,60.022,1413738903,"274151322000054","019011112586793",30.00,14.00,0,327.02,350.77,25.9,23.1,0.159,281397.2,281397.2,1391,0,0,0,L,1151911521,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413738927,210978.00
10/19/2014 13:30,1,1.182,ACTIVE,213.9,385.78,60.03,1413739805,"040051121000097","019011112586793",27.82,11,0.186,318.55,442.87,32.7,24.9,0.099,99282.600000024,99288.100000024,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739807,210979.00
10/19/2014 13:30,1,1.203,ACTIVE,214.5,402.42,60.03,1413739805,"040051121000095","019011112586793",24.60,10,0.230,317.46,438.35,29.4,31.5,0.034,88524,88528.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739808,210980.00
10/19/2014 13:30,1,0.770,ACTIVE,214.8,351.35,60.03,1413739805,"033051125000132","019011112586793",36.67,10,0.207,320.05,443.41,28.1,24.8,0.217,86336.4,86341.2,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739809,210981.00
10/19/2014 13:30,1,0.746,ACTIVE,214.7,380.86,60.03,1413739805,"033051125000135","019011112586793",36.91,11,0.220,320.06,442.24,27.4,25.7,0.238,83706,83710.799999952,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739811,210982.00
10/19/2014 13:30,1,1.191,ACTIVE,214.2,365.37,60.03,1413739805,"040051121000116","019011112586793",27.42,9,0.203,314.79,442.05,32.5,22.0,0.219,97730.300000011,97735.700000011,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739812,210983.00
10/19/2014 13:30,1,1.193,ACTIVE,214.8,381.36,60.00,1413739805,"040051121000068","019011112586793",24.09,9,0.249,318.51,442.00,28.6,34.7,0.083,89860,89864.600000024,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739813,210984.00
10/19/2014 13:30,1,0.873,ACTIVE,214.0,338.23,60.03,1413739805,"033051125000118","019011112586793",40.81,10,0.233,318.44,444.27,35.4,36.9,0.259,111301.00000008,111307.30000009,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739815,210985.00
10/19/2014 13:30,1,0.882,ACTIVE,214.4,332.42,60.03,1413739805,"033051125000150","019011112586793",41.14,11,0.226,318.15,444.45,36.1,37.5,0.284,110379.59999995,110385.99999995,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739816,210986.00
10/19/2014 13:30,1,1.153,ACTIVE,214.5,432.60,60.03,1413739805,"040051121000185","019011112586793",26.72,10,0.184,317.37,442.68,30.6,17.5,0.018,99618,99623,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739817,210987.00
10/19/2014 13:30,1,1.137,ACTIVE,214.0,369.10,60.03,1413739805,"040051121000195","019011112586793",26.70,10,0.230,319.57,443.91,30.2,28.6,0.091,97966.300000013,97971.300000013,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739818,210988.00
10/19/2014 13:30,2,1.248,ACTIVE,213.74,339.95,60.006,1413739805,"274151322000083","019011112586793",30.24,13.00,0,331.83,357.68,38.2,35.0,0.247,283357.5,283357.5,1390,0,0,0,L,1151911521,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739819,210989.00
10/19/2014 13:30,2,1.297,ACTIVE,214.19,346.26,60.017,1413739805,"274151322000076","019011112586793",30.77,13.70,0,333.63,359.48,40.4,37.1,0.283,297245.4,297245.4,1389,0,0,0,L,1151911521,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739820,210990.00
10/19/2014 13:30,2,0.850,ACTIVE,213.74,425.31,60.012,1413739805,"274151322000094","019011112586793",40.18,15.80,0,330.93,452.96,34.7,31.6,0.230,215833.2,215833.2,1430,0,0,0,L,1151911521,1,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739821,210991.00
10/19/2014 13:30,2,1.258,ACTIVE,213.29,341.15,60.006,1413739805,"274151322000052","019011112586793",30.51,14.00,0,331.53,358.88,38.9,35.6,0.256,284792.5,284792.5,1388,0,0,0,L,1151911521,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739822,210992.00
10/19/2014 13:30,2,1.229,ACTIVE,213.74,345.06,60.012,1413739805,"274151322000085","019011112586793",30.65,12.70,0,330.93,357.68,38.2,34.9,0.252,284088.7,284088.7,1388,0,0,0,L,1151911521,1,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739823,210993.00
10/19/2014 13:30,2,1.227,ACTIVE,213.74,342.05,60.017,1413739805,"274151322000087","019011112586793",30.18,18.70,0,332.73,357.38,37.5,34.3,0.239,269797.0,269797.0,1390,0,0,0,L,1151911521,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739824,210994.00
10/19/2014 13:30,2,1.223,ACTIVE,213.29,341.45,60.012,1413739805,"274151322000088","019011112586793",29.84,13.70,0,332.73,357.08,37.0,33.8,0.247,275981.4,275981.4,1391,0,0,0,L,1151911521,1,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739826,210995.00
10/19/2014 13:30,2,1.264,ACTIVE,213.51,341.45,60.001,1413739805,"274151322000095","019011112586793",30.93,13.00,0,332.43,357.98,39.6,36.3,0.265,294628.7,294628.7,1391,0,0,0,L,1151911521,1,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739827,210996.00
10/19/2014 13:30,2,0.832,ACTIVE,214.19,436.43,60.012,1413739805,"274151322000068","019011112586793",41.27,17.30,0,331.23,459.87,35.1,31.9,0.230,214296.2,214296.2,1422,0,0,0,L,1151911521,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739828,210997.00
10/19/2014 13:30,2,1.238,ACTIVE,213.29,347.76,60.006,1413739805,"274151322000054","019011112586793",30.53,14.30,0,332.13,357.68,38.2,35.0,0.256,281404.2,281404.2,1392,0,0,0,L,1151911521,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413739829,210998.00
10/19/2014 13:45,1,0.923,ACTIVE,213.9,375.41,60.03,1413740705,"040051121000097","019011112586793",27.58,11,0.185,317.18,443.05,25.3,31.5,0.060,99288.100000024,99292.400000036,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740707,210999.00
10/19/2014 13:45,1,0.989,ACTIVE,213.7,337.02,60.03,1413740705,"040051121000095","019011112586793",23.93,11,0.216,314.02,438.41,23.5,23.0,0.153,88528.5,88532.2,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740709,211000.00
10/19/2014 13:45,1,0.603,ACTIVE,214.1,410.51,60.03,1413740705,"033051125000132","019011112586793",36.43,11,0.135,320.63,441.76,21.8,11.3,0.008,86341.2,86344.9,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740710,211001.00
10/19/2014 13:45,1,0.592,ACTIVE,214.4,426.32,60.03,1413740705,"033051125000135","019011112586793",36.25,11,0.130,319.66,442.51,21.3,10.4,0.003,83710.799999952,83714.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740711,211002.00
10/19/2014 13:45,1,0.938,ACTIVE,214.4,395.24,60.00,1413740705,"040051121000116","019011112586793",27.37,9,0.162,314.28,441.99,25.5,13.3,0.026,97735.700000011,97740.000000011,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740713,211003.00
10/19/2014 13:45,1,0.947,ACTIVE,214.3,359.71,60.00,1413740705,"040051121000068","019011112586793",24.33,10,0.197,320.74,440.57,22.9,26.3,0.075,89864.600000024,89868.400000036,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740714,211004.00
10/19/2014 13:45,1,0.688,ACTIVE,214.0,368.73,60.00,1413740705,"033051125000118","019011112586793",40.78,10,0.250,318.87,444.30,27.9,35.8,0.142,111307.30000009,111312.50000008,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740715,211005.00
10/19/2014 13:45,1,0.706,ACTIVE,214.5,334.16,60.00,1413740705,"033051125000150","019011112586793",40.83,11,0.197,318.51,444.30,28.7,26.3,0.318,110385.99999995,110391.19999995,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740716,211006.00
10/19/2014 13:45,1,0.925,ACTIVE,213.9,404.41,60.00,1413740705,"040051121000185","019011112586793",26.20,10,0.136,317.68,441.99,24.1,21.7,0.014,99623,99627,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740718,211007.00
10/19/2014 13:45,1,0.899,ACTIVE,214.2,346.65,60.03,1413740705,"040051121000195","019011112586793",26.40,10,0.201,317.29,443.29,23.6,27.5,0.158,97971.300000013,97975.400000037,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740719,211008.00
10/19/2014 13:45,2,1.012,ACTIVE,213.06,337.54,60.028,1413740705,"274151322000083","019011112586793",29.80,13.00,0,328.52,356.48,30.6,27.6,0.203,283363.3,283363.3,1391,0,0,0,L,1151911521,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740720,211009.00
10/19/2014 13:45,2,1.037,ACTIVE,213.74,345.96,60.001,1413740705,"274151322000076","019011112586793",30.75,13.70,0,330.33,357.98,32.3,29.3,0.225,297251.6,297251.6,1390,0,0,0,L,1151911521,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740721,211010.00
10/19/2014 13:45,2,0.654,ACTIVE,213.29,427.41,60.001,1413740705,"274151322000094","019011112586793",40.35,15.50,0,330.93,448.45,26.7,23.9,0.181,215838.2,215838.2,1431,0,0,0,L,1151911521,1,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740722,211011.00
10/19/2014 13:45,2,1.002,ACTIVE,213.29,340.25,60.006,1413740705,"274151322000052","019011112586793",30.02,14.00,0,328.82,356.78,30.5,27.5,0.199,284798.3,284798.3,1389,0,0,0,L,1151911521,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740723,211012.00
10/19/2014 13:45,2,1.014,ACTIVE,213.29,341.75,60.001,1413740705,"274151322000085","019011112586793",30.06,13.00,0,329.43,356.48,30.8,27.8,0.203,284094.6,284094.6,1389,0,0,0,L,1151911521,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740724,211013.00
10/19/2014 13:45,2,0.992,ACTIVE,213.51,343.85,60.001,1413740705,"274151322000087","019011112586793",29.20,18.70,0,329.13,356.48,29.4,26.4,0.194,269802.6,269802.6,1391,0,0,0,L,1151911521,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740725,211014.00
10/19/2014 13:45,2,0.959,ACTIVE,213.29,338.44,60.033,1413740705,"274151322000088","019011112586793",29.62,13.70,0,329.43,355.88,28.7,25.8,0.181,275986.8,275986.8,1392,0,0,0,L,1151911521,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740726,211015.00
10/19/2014 13:45,2,1.043,ACTIVE,213.29,343.85,60.001,1413740705,"274151322000095","019011112586793",30.12,12.70,0,329.43,357.08,31.8,28.7,0.208,294634.6,294634.6,1392,0,0,0,L,1151911521,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740726,211016.00
10/19/2014 13:45,2,0.680,ACTIVE,214.19,425.01,60.001,1413740705,"274151322000068","019011112586793",39.74,17.30,0,330.63,449.05,27.4,24.5,0.168,214301.4,214301.4,1423,0,0,0,L,1151911521,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740727,211017.00
10/19/2014 13:45,2,0.979,ACTIVE,213.29,339.65,60.006,1413740705,"274151322000054","019011112586793",30.20,14.30,0,327.62,357.08,29.9,26.9,0.177,281409.9,281409.9,1393,0,0,0,L,1151911521,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413740728,211018.00
10/19/2014 14:00,1,1.131,ACTIVE,214.7,360.86,60.00,1413741604,"040051121000097","019011112586793",26.95,11,0.202,317.72,443.16,30.3,23.2,0.188,99292.400000036,99299.5,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741606,211019.00
10/19/2014 14:00,1,1.162,ACTIVE,214.2,369.75,60.00,1413741604,"040051121000095","019011112586793",24.24,11,0.204,316.15,440.49,28.0,21.4,0.227,88532.2,88538.2,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741607,211020.00
10/19/2014 14:00,1,0.728,ACTIVE,214.8,355.28,60.00,1413741604,"033051125000132","019011112586793",36.22,11,0.212,318.89,443.76,26.2,30.4,0.157,86344.9,86351,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741609,211021.00
10/19/2014 14:00,1,0.704,ACTIVE,214.0,403.28,60.00,1413741604,"033051125000135","019011112586793",36.43,12,0.159,318.64,444.72,25.5,29.4,0.025,83714.5,83720.399999976,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741610,211022.00
10/19/2014 14:00,1,1.134,ACTIVE,214.7,361.70,60.00,1413741604,"040051121000116","019011112586793",26.94,10,0.240,313.87,442.03,30.4,23.5,0.168,97740.000000011,97746.900000011,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741611,211023.00
10/19/2014 14:00,1,1.120,ACTIVE,214.7,412.11,60.00,1413741604,"040051121000068","019011112586793",24.53,11,0.162,319.28,442.42,27.3,24.1,0.023,89868.400000036,89874.600000024,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741612,211024.00
10/19/2014 14:00,1,0.827,ACTIVE,214.5,362.87,60.00,1413741604,"033051125000118","019011112586793",40.36,11,0.201,319.51,444.48,33.2,33.1,0.173,111312.50000008,111320.50000008,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741614,211025.00
10/19/2014 14:00,1,0.834,ACTIVE,214.5,349.67,60.00,1413741604,"033051125000150","019011112586793",40.85,11,0.210,316.78,444.17,33.9,34.4,0.185,110391.19999995,110399.29999995,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741615,211026.00
10/19/2014 14:00,1,1.105,ACTIVE,214.6,398.02,60.00,1413741604,"040051121000185","019011112586793",26.00,11,0.172,318.67,442.56,28.5,19.9,0.125,99627,99633.5,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741617,211027.00
10/19/2014 14:00,1,1.092,ACTIVE,214.3,355.27,60.00,1413741604,"040051121000195","019011112586793",25.90,11,0.199,319.37,443.79,28.1,13.7,0.271,97975.400000037,97982.000000001,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741618,211028.00
10/19/2014 14:00,2,1.180,ACTIVE,213.74,341.15,59.964,1413741604,"274151322000083","019011112586793",30.00,13.70,0,329.13,358.28,35.9,32.7,0.243,283371.9,283371.9,1392,0,0,0,L,1151911521,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741619,211029.00
10/19/2014 14:00,2,1.254,ACTIVE,214.41,345.96,59.980,1413741604,"274151322000076","019011112586793",30.53,14.30,0,331.83,360.38,38.8,35.5,0.261,297261.0,297261.0,1391,0,0,0,L,1151911521,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741620,211030.00
10/19/2014 14:00,2,0.807,ACTIVE,213.96,419.30,59.980,1413741604,"274151322000094","019011112586793",39.40,16.30,0,333.03,457.77,31.9,28.9,0.212,215846.0,215846.0,1432,0,0,0,L,1151911521,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741621,211031.00
10/19/2014 14:00,2,1.211,ACTIVE,213.74,347.16,59.969,1413741604,"274151322000052","019011112586793",29.82,14.70,0,328.82,358.88,36.6,33.4,0.243,284807.2,284807.2,1390,0,0,0,L,1151911521,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741622,211032.00
10/19/2014 14:00,2,1.182,ACTIVE,214.19,343.25,59.975,1413741604,"274151322000085","019011112586793",30.00,13.70,0,330.33,358.28,35.9,32.7,0.234,284103.4,284103.4,1390,0,0,0,L,1151911521,1,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741623,211033.00
10/19/2014 14:00,2,1.178,ACTIVE,213.96,344.15,59.980,1413741604,"274151322000087","019011112586793",29.34,19.30,0,330.33,357.68,35.0,31.9,0.243,269811.1,269811.1,1392,0,0,0,L,1151911521,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741624,211034.00
10/19/2014 14:00,2,1.143,ACTIVE,213.29,347.76,59.980,1413741604,"274151322000088","019011112586793",29.94,14.70,0,330.03,357.98,34.7,31.5,0.230,275995.3,275995.3,1393,0,0,0,L,1151911521,1,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741625,211035.00
10/19/2014 14:00,2,1.250,ACTIVE,213.74,347.16,59.980,1413741604,"274151322000095","019011112586793",30.12,13.30,0,329.73,359.48,38.1,34.8,0.256,294644.0,294644.0,1393,0,0,0,L,1151911521,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741626,211036.00
10/19/2014 14:00,2,0.773,ACTIVE,214.41,440.34,59.985,1413741604,"274151322000068","019011112586793",41.17,17.80,0,333.93,458.37,32.2,29.2,0.212,214309.3,214309.3,1424,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741627,211037.00
10/19/2014 14:00,2,1.195,ACTIVE,213.74,341.75,59.985,1413741604,"274151322000054","019011112586793",29.54,15.00,0,328.82,362.19,35.9,32.7,0.243,281418.6,281418.6,1394,0,0,0,L,1151911521,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413741628,211038.00
10/19/2014 14:15,1,1.010,ACTIVE,213.9,396.58,60.03,1413742504,"040051121000097","019011112586793",27.46,12,0.233,319.95,443.10,27.6,17.0,0.039,99299.5,99306.100000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742506,211039.00
10/19/2014 14:15,1,1.077,ACTIVE,213.7,359.38,60.00,1413742504,"040051121000095","019011112586793",23.87,12,0.176,315.06,439.97,25.5,26.8,0.085,88538.2,88543.8,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742508,211040.00
10/19/2014 14:15,1,0.674,ACTIVE,214.0,352.71,60.03,1413742504,"033051125000132","019011112586793",35.47,12,0.203,318.20,443.48,23.8,26.9,0.129,86351,86356.7,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742509,211041.00
10/19/2014 14:15,1,0.651,ACTIVE,214.3,342.30,60.03,1413742504,"033051125000135","019011112586793",35.80,13,0.145,318.66,443.68,23.1,15.7,0.224,83720.399999976,83726,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742510,211042.00
10/19/2014 14:15,1,1.028,ACTIVE,214.4,372.38,60.00,1413742504,"040051121000116","019011112586793",27.00,11,0.170,313.94,442.22,27.6,16.1,0.233,97746.900000011,97753.400000011,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742511,211043.00
10/19/2014 14:15,1,1.029,ACTIVE,214.3,325.87,60.00,1413742504,"040051121000068","019011112586793",24.18,11,0.205,319.11,442.15,24.7,14.4,0.261,89874.600000024,89880.400000036,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742513,211044.00
10/19/2014 14:15,1,0.745,ACTIVE,213.6,373.84,60.03,1413742504,"033051125000118","019011112586793",40.64,11,0.223,319.78,444.33,30.1,29.9,0.084,111320.50000008,111328.1000001,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742514,211045.00
10/19/2014 14:15,1,0.767,ACTIVE,214.2,438.96,60.00,1413742504,"033051125000150","019011112586793",40.36,12,0.228,318.25,444.40,30.8,30.0,0.050,110399.29999995,110406.89999995,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742515,211046.00
10/19/2014 14:15,1,0.995,ACTIVE,214.1,370.20,60.00,1413742504,"040051121000185","019011112586793",26.08,11,0.191,318.08,442.57,25.8,31.2,0.075,99633.5,99639.6,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742516,211047.00
10/19/2014 14:15,1,0.972,ACTIVE,214.1,375.31,60.00,1413742504,"040051121000195","019011112586793",26.20,12,0.158,317.10,443.74,25.3,12.7,0.219,97982.000000001,97988.199999989,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742518,211048.00
10/19/2014 14:15,2,1.086,ACTIVE,213.51,343.85,60.012,1413742504,"274151322000083","019011112586793",29.66,14.30,0,331.83,358.28,32.6,29.6,0.221,283380.1,283380.1,1393,0,0,0,L,1151911521,1,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742519,211049.00
10/19/2014 14:15,2,1.139,ACTIVE,214.19,345.66,60.006,1413742504,"274151322000076","019011112586793",30.51,15.30,0,333.63,359.78,35.2,32.1,0.234,297269.9,297269.9,1392,0,0,0,L,1151911521,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742520,211050.00
10/19/2014 14:15,2,0.715,ACTIVE,213.74,429.52,60.006,1413742504,"274151322000094","019011112586793",40.41,17.00,0,330.33,455.67,29.3,26.4,0.186,215853.2,215853.2,1433,0,0,0,L,1151911521,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742521,211051.00
10/19/2014 14:15,2,1.107,ACTIVE,213.06,343.85,60.001,1413742504,"274151322000052","019011112586793",29.72,15.30,0,330.63,358.58,33.4,30.3,0.217,284815.6,284815.6,1391,0,0,0,L,1151911521,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742521,211052.00
10/19/2014 14:15,2,1.086,ACTIVE,213.74,344.76,60.001,1413742504,"274151322000085","019011112586793",29.80,14.30,0,333.33,358.28,32.7,29.6,0.217,284111.4,284111.4,1391,0,0,0,L,1151911521,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742522,211053.00
10/19/2014 14:15,2,1.068,ACTIVE,213.74,346.86,59.975,1413742504,"274151322000087","019011112586793",29.34,19.80,0,332.43,357.68,31.7,28.7,0.208,269819.1,269819.1,1393,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742523,211054.00
10/19/2014 14:15,2,1.064,ACTIVE,213.29,345.06,60.006,1413742504,"274151322000088","019011112586793",29.20,15.00,0,332.43,357.68,31.5,28.5,0.199,276003.2,276003.2,1394,0,0,0,L,1151911521,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742524,211055.00
10/19/2014 14:15,2,1.129,ACTIVE,213.51,342.65,60.006,1413742504,"274151322000095","019011112586793",30.18,14.00,0,331.23,359.48,34.5,31.4,0.239,294652.7,294652.7,1394,0,0,0,L,1151911521,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742525,211056.00
10/19/2014 14:15,2,0.729,ACTIVE,214.19,428.61,60.001,1413742504,"274151322000068","019011112586793",40.39,18.30,0,330.63,462.58,29.6,26.7,0.190,214316.7,214316.7,1425,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742526,211057.00
10/19/2014 14:15,2,1.088,ACTIVE,213.74,345.36,60.006,1413742504,"274151322000054","019011112586793",29.56,15.50,0,331.83,358.58,32.6,29.5,0.221,281426.8,281426.8,1395,0,0,0,L,1151911521,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413742527,211058.00
10/19/2014 14:30,1,0.885,ACTIVE,214.6,413.46,60.03,1413743404,"040051121000097","019011112586793",27.24,13,0.146,318.69,443.18,24.0,13.1,0.020,99306.100000024,99312.199999988,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743406,211059.00
10/19/2014 14:30,1,0.927,ACTIVE,214.6,407.99,60.03,1413743404,"040051121000095","019011112586793",24.18,12,0.158,314.26,438.43,22.3,16.5,0.008,88543.8,88548.8,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743408,211060.00
10/19/2014 14:30,1,0.579,ACTIVE,214.8,379.07,60.03,1413743404,"033051125000132","019011112586793",35.88,13,0.158,318.45,441.37,20.7,17.2,0.044,86356.7,86361.7,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743409,211061.00
10/19/2014 14:30,1,0.559,ACTIVE,214.7,341.20,60.03,1413743404,"033051125000135","019011112586793",36.04,13,0.160,318.29,442.67,20.0,16.0,0.256,83726,83731.099999964,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743410,211062.00
10/19/2014 14:30,1,0.899,ACTIVE,214.2,360.37,60.03,1413743404,"040051121000116","019011112586793",26.80,11,0.197,313.82,442.26,23.9,26.2,0.077,97753.400000011,97759.300000011,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743412,211063.00
10/19/2014 14:30,1,0.888,ACTIVE,214.8,341.75,60.03,1413743404,"040051121000068","019011112586793",24.04,12,0.175,318.14,440.35,21.2,14.5,0.207,89880.400000036,89885.5,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743413,211064.00
10/19/2014 14:30,1,0.649,ACTIVE,214.5,383.41,60.03,1413743404,"033051125000118","019011112586793",40.12,12,0.217,321.19,444.57,25.9,33.8,0.067,111328.1000001,111335.00000008,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743414,211065.00
10/19/2014 14:30,1,0.660,ACTIVE,214.3,347.16,60.03,1413743404,"033051125000150","019011112586793",40.36,12,0.192,319.46,444.35,26.5,30.5,0.211,110406.89999995,110413.79999995,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743416,211066.00
10/19/2014 14:30,1,0.862,ACTIVE,214.5,336.22,60.00,1413743404,"040051121000185","019011112586793",25.67,12,0.188,317.69,442.06,22.0,19.9,0.188,99639.6,99645.2,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743417,211067.00
10/19/2014 14:30,1,0.846,ACTIVE,214.6,367.82,60.00,1413743404,"040051121000195","019011112586793",25.55,12,0.167,319.21,443.49,21.5,27.1,0.056,97988.199999989,97993.800000013,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743418,211068.00
10/19/2014 14:30,2,0.955,ACTIVE,213.51,338.44,60.017,1413743404,"274151322000083","019011112586793",29.30,14.70,0,331.23,356.18,28.3,25.4,0.181,283387.6,283387.6,1394,0,0,0,L,1151911521,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743419,211069.00
10/19/2014 14:30,2,0.986,ACTIVE,214.64,343.25,60.006,1413743404,"274151322000076","019011112586793",30.36,15.50,0,333.33,357.98,30.4,27.4,0.208,297278.1,297278.1,1393,0,0,0,L,1151911521,1,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743420,211070.00
10/19/2014 14:30,2,0.631,ACTIVE,213.74,422.00,60.017,1413743404,"274151322000094","019011112586793",39.82,17.50,0,330.93,450.26,25.3,22.5,0.168,215860.0,215860.0,1434,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743421,211071.00
10/19/2014 14:30,2,0.963,ACTIVE,213.74,340.55,60.017,1413743404,"274151322000052","019011112586793",29.84,15.80,0,330.33,356.18,29.1,26.2,0.181,284823.3,284823.3,1392,0,0,0,L,1151911521,1,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743422,211072.00
10/19/2014 14:30,2,0.945,ACTIVE,213.74,344.76,60.022,1413743404,"274151322000085","019011112586793",29.72,15.00,0,332.43,356.18,28.5,25.6,0.190,284119.0,284119.0,1392,0,0,0,L,1151911521,1,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743423,211073.00
10/19/2014 14:30,2,0.936,ACTIVE,213.74,340.55,59.985,1413743404,"274151322000087","019011112586793",29.22,20.70,0,331.83,355.88,27.7,24.8,0.172,269826.5,269826.5,1394,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743424,211074.00
10/19/2014 14:30,2,0.928,ACTIVE,213.51,339.04,60.038,1413743404,"274151322000088","019011112586793",29.16,15.50,0,330.33,355.58,27.3,24.5,0.177,276010.5,276010.5,1395,0,0,0,L,1151911521,1,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743425,211075.00
10/19/2014 14:30,2,0.973,ACTIVE,213.74,339.95,60.001,1413743404,"274151322000095","019011112586793",30.00,14.70,0,331.23,356.78,29.6,26.6,0.194,294660.7,294660.7,1395,0,0,0,L,1151911521,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743426,211076.00
10/19/2014 14:30,2,0.643,ACTIVE,214.41,422.60,60.017,1413743404,"274151322000068","019011112586793",39.96,19.00,0,331.23,455.67,26.0,23.2,0.159,214323.6,214323.6,1426,0,0,0,L,1151911521,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743427,211077.00
10/19/2014 14:30,2,0.941,ACTIVE,213.96,338.44,60.017,1413743404,"274151322000054","019011112586793",29.82,16.00,0,330.63,356.48,28.4,25.5,0.181,281434.4,281434.4,1396,0,0,0,L,1151911521,1,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413743428,211078.00
10/19/2014 14:45,1,1.126,ACTIVE,214.4,344.61,60.03,1413744304,"040051121000097","019011112586793",26.62,13,0.252,318.34,443.12,29.8,35.4,0.288,99312.199999988,99317.900000036,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744306,211079.00
10/19/2014 14:45,1,1.131,ACTIVE,213.8,376.96,60.00,1413744304,"040051121000095","019011112586793",24.15,12,0.162,315.50,440.45,27.1,13.0,0.166,88548.8,88553.8,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744308,211080.00
10/19/2014 14:45,1,0.739,ACTIVE,214.0,388.02,60.03,1413744304,"033051125000132","019011112586793",33.08,13,0.148,316.76,442.26,24.3,15.8,0.101,86361.7,86366.4,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744309,211081.00
10/19/2014 14:45,1,0.692,ACTIVE,214.0,400.03,60.03,1413744304,"033051125000135","019011112586793",36.58,13,0.150,318.33,444.50,25.2,26.7,0.027,83731.099999964,83736.099999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744310,211082.00
10/19/2014 14:45,1,1.135,ACTIVE,214.1,356.61,60.03,1413744304,"040051121000116","019011112586793",26.42,11,0.252,315.00,442.32,29.8,24.2,0.182,97759.300000011,97765.000000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744311,211083.00
10/19/2014 14:45,1,1.094,ACTIVE,214.2,364.07,60.00,1413744304,"040051121000068","019011112586793",24.14,12,0.216,319.43,442.45,26.3,29.4,0.106,89885.5,89890.699999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744313,211084.00
10/19/2014 14:45,1,0.806,ACTIVE,214.5,361.46,60.00,1413744304,"033051125000118","019011112586793",40.75,12,0.207,319.67,444.16,32.7,34.0,0.141,111335.00000008,111341.70000007,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744314,211085.00
10/19/2014 14:45,1,0.826,ACTIVE,214.3,331.54,60.03,1413744304,"033051125000150","019011112586793",40.47,13,0.192,318.07,444.22,33.2,25.6,0.245,110413.79999995,110420.59999995,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744315,211086.00
10/19/2014 14:45,1,1.113,ACTIVE,214.4,397.54,60.03,1413744304,"040051121000185","019011112586793",25.07,12,0.207,319.00,442.43,27.7,33.4,0.040,99645.2,99650.6,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744317,211087.00
10/19/2014 14:45,1,1.067,ACTIVE,214.3,340.94,60.03,1413744304,"040051121000195","019011112586793",26.02,12,0.206,319.79,443.84,27.6,25.1,0.288,97993.800000013,97999.400000037,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744318,211088.00
10/19/2014 14:45,2,1.156,ACTIVE,213.74,345.66,60.006,1413744304,"274151322000083","019011112586793",29.98,15.30,0,330.03,359.48,35.2,32.0,0.243,283395.0,283395.0,1395,0,0,0,L,1151911521,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744319,211089.00
10/19/2014 14:45,2,1.188,ACTIVE,214.41,347.16,59.996,1413744304,"274151322000076","019011112586793",30.75,15.80,0,333.03,360.99,36.9,33.7,0.252,297285.9,297285.9,1394,0,0,0,L,1151911521,1,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744320,211090.00
10/19/2014 14:45,2,0.742,ACTIVE,213.51,438.83,60.001,1413744304,"274151322000094","019011112586793",41.33,17.80,0,330.33,461.38,31.1,28.1,0.208,215866.5,215866.5,1435,0,0,0,L,1151911521,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744321,211091.00
10/19/2014 14:45,2,1.184,ACTIVE,213.51,339.65,60.006,1413744304,"274151322000052","019011112586793",29.98,16.00,0,329.13,359.48,36.0,32.8,0.239,284830.8,284830.8,1393,0,0,0,L,1151911521,1,122.01,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744322,211092.00
10/19/2014 14:45,2,1.174,ACTIVE,213.74,340.85,60.006,1413744304,"274151322000085","019011112586793",29.76,15.30,0,330.93,359.18,35.4,32.2,0.239,284126.4,284126.4,1393,0,0,0,L,1151911521,1,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744323,211093.00
10/19/2014 14:45,2,1.156,ACTIVE,213.74,346.26,59.996,1413744304,"274151322000087","019011112586793",29.48,21.00,0,330.03,359.18,34.6,31.5,0.230,269833.7,269833.7,1395,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744324,211094.00
10/19/2014 14:45,2,1.137,ACTIVE,213.29,340.55,60.006,1413744304,"274151322000088","019011112586793",29.68,15.80,0,329.73,359.18,34.1,31.0,0.225,276017.6,276017.6,1396,0,0,0,L,1151911521,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744325,211095.00
10/19/2014 14:45,2,1.178,ACTIVE,213.51,339.34,60.006,1413744304,"274151322000095","019011112586793",30.30,15.00,0,329.73,359.48,36.1,33.0,0.234,294668.4,294668.4,1396,0,0,0,L,1151911521,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744326,211096.00
10/19/2014 14:45,2,0.789,ACTIVE,214.19,431.92,60.006,1413744304,"274151322000068","019011112586793",40.30,19.50,0,334.54,456.87,32.4,29.4,0.208,214330.3,214330.3,1427,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744326,211097.00
10/19/2014 14:45,2,1.174,ACTIVE,213.51,344.45,60.006,1413744304,"274151322000054","019011112586793",29.66,16.30,0,329.43,359.48,35.3,32.1,0.239,281441.8,281441.8,1397,0,0,0,L,1151911521,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413744328,211098.00
10/19/2014 15:00,1,0.737,ACTIVE,214.2,405.58,60.00,1413745204,"040051121000097","019011112586793",26.90,13,0.155,318.37,442.75,19.7,14.6,0.007,99317.900000036,99323,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745207,211099.00
10/19/2014 15:00,1,0.790,ACTIVE,213.6,364.29,60.00,1413745204,"040051121000095","019011112586793",23.56,12,0.102,314.02,438.46,18.5,8.5,0.228,88553.8,88558,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745208,211100.00
10/19/2014 15:00,1,0.474,ACTIVE,213.9,390.65,60.00,1413745204,"033051125000132","019011112586793",35.46,13,0.104,317.41,440.60,16.7,5.4,0.150,86366.4,86370.4,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745209,211101.00
10/19/2014 15:00,1,0.468,ACTIVE,214.0,380.72,60.00,1413745204,"033051125000135","019011112586793",35.49,13,0.069,317.70,442.29,16.5,7.1,0.217,83736.099999964,83740.399999976,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745211,211102.00
10/19/2014 15:00,1,0.756,ACTIVE,213.6,373.79,60.00,1413745204,"040051121000116","019011112586793",26.60,11,0.146,314.11,441.70,20.0,14.3,0.031,97765.000000011,97769.900000011,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745212,211103.00
10/19/2014 15:00,1,0.745,ACTIVE,213.7,347.45,60.00,1413745204,"040051121000068","019011112586793",23.59,12,0.137,318.67,440.58,17.4,10.5,0.087,89890.699999988,89895,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745213,211104.00
10/19/2014 15:00,1,0.546,ACTIVE,213.3,389.06,60.00,1413745204,"033051125000118","019011112586793",39.70,12,0.135,319.48,444.45,21.5,10.5,0.024,111341.70000007,111347.60000011,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745214,211105.00
10/19/2014 15:00,1,0.558,ACTIVE,214.1,364.76,60.00,1413745204,"033051125000150","019011112586793",40.20,13,0.154,316.95,444.44,22.3,26.4,0.064,110420.59999995,110426.59999995,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745216,211106.00
10/19/2014 15:00,1,0.730,ACTIVE,213.8,408.87,60.03,1413745204,"040051121000185","019011112586793",25.27,12,0.139,318.76,440.52,18.3,10.6,0.003,99650.6,99655.2,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745217,211107.00
10/19/2014 15:00,1,0.698,ACTIVE,213.3,374.73,60.00,1413745204,"040051121000195","019011112586793",25.72,12,0.143,318.48,442.09,17.8,11.7,0.027,97999.400000037,98003.900000037,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745218,211108.00
10/19/2014 15:00,2,0.781,ACTIVE,213.06,338.44,59.996,1413745204,"274151322000083","019011112586793",29.44,15.30,0,327.32,354.37,23.3,20.6,0.159,283401.5,283401.5,1396,0,0,0,L,1151911521,1,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745219,211109.00
10/19/2014 15:00,2,0.809,ACTIVE,213.51,335.74,60.001,1413745204,"274151322000076","019011112586793",29.96,16.00,0,328.82,355.28,24.5,21.7,0.159,297292.8,297292.8,1395,0,0,0,L,1151911521,1,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745220,211110.00
10/19/2014 15:00,2,0.521,ACTIVE,213.06,419.90,59.990,1413745204,"274151322000094","019011112586793",39.74,17.80,0,330.63,456.87,21.0,18.3,0.128,215872.3,215872.3,1436,0,0,0,L,1151911521,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745221,211111.00
10/19/2014 15:00,2,0.807,ACTIVE,212.83,339.65,59.964,1413745204,"274151322000052","019011112586793",29.36,16.00,0,326.42,354.67,24.0,21.3,0.150,284837.5,284837.5,1394,0,0,0,L,1151911521,1,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745222,211112.00
10/19/2014 15:00,2,0.789,ACTIVE,213.06,335.44,60.028,1413745204,"274151322000085","019011112586793",29.30,15.30,0,327.32,354.37,23.5,20.7,0.150,284132.9,284132.9,1394,0,0,0,L,1151911521,1,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745223,211113.00
10/19/2014 15:00,2,0.785,ACTIVE,213.06,336.64,60.001,1413745204,"274151322000087","019011112586793",28.92,21.00,0,329.13,354.07,23.0,20.2,0.146,269840.0,269840.0,1396,0,0,0,L,1151911521,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745224,211114.00
10/19/2014 15:00,2,0.768,ACTIVE,212.83,341.45,59.990,1413745204,"274151322000088","019011112586793",28.77,15.80,0,326.42,354.07,22.4,19.7,0.146,276023.8,276023.8,1397,0,0,0,L,1151911521,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745225,211115.00
10/19/2014 15:00,2,0.797,ACTIVE,213.06,336.64,59.990,1413745204,"274151322000095","019011112586793",29.58,15.00,0,327.62,354.37,23.9,21.1,0.164,294675.0,294675.0,1397,0,0,0,L,1151911521,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745226,211116.00
10/19/2014 15:00,2,0.545,ACTIVE,213.74,419.30,59.996,1413745204,"274151322000068","019011112586793",39.22,19.50,0,330.93,457.47,21.6,19.0,0.137,214336.3,214336.3,1428,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745227,211117.00
10/19/2014 15:00,2,0.785,ACTIVE,212.83,336.04,59.996,1413745204,"274151322000054","019011112586793",29.46,16.70,0,326.12,354.67,23.4,20.6,0.146,281448.3,281448.3,1398,0,0,0,L,1151911521,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413745228,211118.00
