ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/19/2014 15:15,1,1.136,ACTIVE,214.4,432.09,60.00,1413746104,"040051121000097","019011112586793",27.52,13,0.154,317.20,443.24,31.1,32.5,0.014,99323,99329,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746106,211119.00
10/19/2014 15:15,1,1.191,ACTIVE,214.5,345.04,60.03,1413746104,"040051121000095","019011112586793",23.62,13,0.225,314.55,440.16,28.0,21.9,0.186,88558,88563.1,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746107,211120.00
10/19/2014 15:15,1,0.775,ACTIVE,215.1,411.84,60.00,1413746104,"033051125000132","019011112586793",31.62,13,0.141,318.02,440.57,24.4,14.7,0.045,86370.4,86375,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746108,211121.00
10/19/2014 15:15,1,0.721,ACTIVE,214.4,382.92,60.00,1413746104,"033051125000135","019011112586793",36.43,13,0.190,318.23,444.39,26.1,13.8,0.166,83740.399999976,83745.599999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746110,211122.00
10/19/2014 15:15,1,1.149,ACTIVE,214.4,355.34,60.03,1413746104,"040051121000116","019011112586793",27.19,11,0.269,314.86,442.20,31.1,24.0,0.221,97769.900000011,97775.900000011,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746111,211123.00
10/19/2014 15:15,1,1.131,ACTIVE,214.5,356.04,60.00,1413746104,"040051121000068","019011112586793",24.20,12,0.192,318.89,442.57,27.2,14.3,0.251,89895,89900.300000012,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746112,211124.00
10/19/2014 15:15,1,0.840,ACTIVE,214.1,368.64,60.00,1413746104,"033051125000118","019011112586793",40.62,13,0.212,317.94,444.63,33.9,26.9,0.193,111347.60000011,111354.60000011,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746114,211125.00
10/19/2014 15:15,1,0.858,ACTIVE,214.2,324.80,60.03,1413746104,"033051125000150","019011112586793",40.49,13,0.200,316.56,444.56,34.5,27.0,0.262,110426.59999995,110433.59999995,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746115,211126.00
10/19/2014 15:15,1,1.131,ACTIVE,214.3,343.61,60.03,1413746104,"040051121000185","019011112586793",25.88,13,0.215,318.42,442.49,29.1,14.0,0.279,99655.2,99660.8,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746116,211127.00
10/19/2014 15:15,1,1.114,ACTIVE,214.7,363.40,60.03,1413746104,"040051121000195","019011112586793",25.93,13,0.235,317.30,443.98,28.7,37.1,0.166,98003.900000037,98009.699999989,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746117,211128.00
10/19/2014 15:15,2,1.193,ACTIVE,213.74,346.26,60.006,1413746104,"274151322000083","019011112586793",30.10,15.50,0,328.82,358.28,36.4,33.2,0.243,283409.0,283409.0,1397,0,0,0,L,1151911521,1,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746118,211129.00
10/19/2014 15:15,2,1.242,ACTIVE,214.19,345.06,60.001,1413746104,"274151322000076","019011112586793",30.42,16.30,0,330.93,360.08,38.2,35.0,0.261,297300.7,297300.7,1396,0,0,0,L,1151911521,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746119,211130.00
10/19/2014 15:15,2,0.811,ACTIVE,213.74,423.50,60.001,1413746104,"274151322000094","019011112586793",39.96,18.30,0,330.93,461.68,32.7,29.6,0.217,215879.0,215879.0,1437,0,0,0,L,1151911521,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746120,211131.00
10/19/2014 15:15,2,1.227,ACTIVE,213.51,348.36,60.033,1413746104,"274151322000052","019011112586793",29.86,16.30,0,328.82,358.58,37.1,33.9,0.243,284845.2,284845.2,1395,0,0,0,L,1151911521,1,121.78,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746121,211132.00
10/19/2014 15:15,2,1.211,ACTIVE,213.74,347.76,60.006,1413746104,"274151322000085","019011112586793",29.88,15.80,0,330.33,358.28,36.7,33.5,0.239,284140.5,284140.5,1395,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746122,211133.00
10/19/2014 15:15,2,1.191,ACTIVE,213.74,348.06,60.006,1413746104,"274151322000087","019011112586793",29.72,21.50,0,326.42,357.68,35.9,32.7,0.234,269847.5,269847.5,1397,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746123,211134.00
10/19/2014 15:15,2,1.193,ACTIVE,213.29,346.56,60.006,1413746104,"274151322000088","019011112586793",29.28,16.30,0,330.33,357.68,35.4,32.3,0.221,276031.1,276031.1,1398,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746124,211135.00
10/19/2014 15:15,2,1.217,ACTIVE,213.51,346.26,60.006,1413746104,"274151322000095","019011112586793",30.45,15.50,0,329.73,358.58,37.5,34.2,0.239,294682.8,294682.8,1398,0,0,0,L,1151911521,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746125,211136.00
10/19/2014 15:15,2,0.822,ACTIVE,214.41,429.52,60.012,1413746104,"274151322000068","019011112586793",40.51,20.30,0,330.33,459.87,33.6,30.5,0.212,214343.2,214343.2,1429,0,0,0,L,1151911521,1,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746126,211137.00
10/19/2014 15:15,2,1.203,ACTIVE,213.51,347.46,60.006,1413746104,"274151322000054","019011112586793",30.04,17.00,0,329.13,357.98,36.6,33.4,0.243,281455.8,281455.8,1399,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413746127,211138.00
10/19/2014 15:30,1,1.131,ACTIVE,215.1,412.87,60.00,1413747004,"040051121000097","019011112586793",27.23,13,0.222,317.85,442.94,30.6,29.5,0.023,99329,99335,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747006,211139.00
10/19/2014 15:30,1,1.154,ACTIVE,214.3,409.75,60.00,1413747004,"040051121000095","019011112586793",24.14,13,0.151,315.58,439.00,27.7,21.8,0.018,88563.1,88568,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747008,211140.00
10/19/2014 15:30,1,0.765,ACTIVE,214.5,373.40,60.00,1413747004,"033051125000132","019011112586793",31.78,13,0.187,317.40,440.41,24.2,26.4,0.052,86375,86379.6,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747009,211141.00
10/19/2014 15:30,1,0.716,ACTIVE,214.8,363.74,60.00,1413747004,"033051125000135","019011112586793",36.16,14,0.226,318.13,443.68,25.7,27.7,0.108,83745.599999964,83750.599999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747011,211142.00
10/19/2014 15:30,1,1.158,ACTIVE,214.0,393.22,60.00,1413747004,"040051121000116","019011112586793",26.54,11,0.186,316.79,442.05,30.6,24.6,0.245,97775.900000011,97781.700000047,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747012,211143.00
10/19/2014 15:30,1,1.114,ACTIVE,214.4,327.20,60.00,1413747004,"040051121000068","019011112586793",24.29,13,0.164,319.90,442.11,26.9,22.1,0.278,89900.300000012,89905.300000012,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747013,211144.00
10/19/2014 15:30,1,0.832,ACTIVE,214.4,380.09,60.03,1413747004,"033051125000118","019011112586793",40.50,13,0.203,318.84,444.24,33.5,26.7,0.091,111354.60000011,111361.3000001,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747014,211145.00
10/19/2014 15:30,1,0.844,ACTIVE,214.8,330.20,60.00,1413747004,"033051125000150","019011112586793",40.74,13,0.218,317.22,444.09,34.2,34.6,0.269,110433.59999995,110440.49999995,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747016,211146.00
10/19/2014 15:30,1,1.131,ACTIVE,214.6,385.52,60.00,1413747004,"040051121000185","019011112586793",25.58,13,0.211,319.34,442.56,28.8,33.5,0.073,99660.8,99666.3,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747017,211147.00
10/19/2014 15:30,1,1.118,ACTIVE,214.7,359.90,60.00,1413747004,"040051121000195","019011112586793",25.45,13,0.223,320.74,443.62,28.3,25.4,0.271,98009.699999989,98015.100000025,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747018,211148.00
10/19/2014 15:30,2,1.191,ACTIVE,213.96,343.55,59.964,1413747004,"274151322000083","019011112586793",29.74,16.00,0,330.63,357.98,35.9,32.7,0.247,283416.4,283416.4,1398,0,0,0,L,1151911521,1,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747019,211149.00
10/19/2014 15:30,2,1.221,ACTIVE,214.64,349.26,59.985,1413747004,"274151322000076","019011112586793",30.45,17.00,0,332.73,358.88,37.6,34.4,0.252,297308.4,297308.4,1397,0,0,0,L,1151911521,1,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747020,211150.00
10/19/2014 15:30,2,0.803,ACTIVE,214.19,429.82,59.990,1413747004,"274151322000094","019011112586793",40.02,19.00,0,331.83,454.46,32.5,29.4,0.221,215885.6,215885.6,1438,0,0,0,L,1151911521,1,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747021,211151.00
10/19/2014 15:30,2,1.213,ACTIVE,213.74,348.06,59.990,1413747004,"274151322000052","019011112586793",29.80,17.00,0,330.03,357.98,36.6,33.4,0.247,284852.7,284852.7,1396,0,0,0,L,1151911521,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747022,211152.00
10/19/2014 15:30,2,1.188,ACTIVE,214.19,344.76,59.985,1413747004,"274151322000085","019011112586793",29.96,16.00,0,331.23,357.68,36.0,32.9,0.243,284147.9,284147.9,1396,0,0,0,L,1151911521,1,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747023,211153.00
10/19/2014 15:30,2,1.174,ACTIVE,213.96,340.55,59.985,1413747004,"274151322000087","019011112586793",29.68,21.80,0,328.52,357.38,35.3,32.1,0.234,269854.7,269854.7,1398,0,0,0,L,1151911521,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747024,211154.00
10/19/2014 15:30,2,1.148,ACTIVE,213.74,348.06,59.990,1413747004,"274151322000088","019011112586793",29.92,16.70,0,328.22,357.08,34.8,31.6,0.225,276038.2,276038.2,1399,0,0,0,L,1151911521,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747025,211155.00
10/19/2014 15:30,2,1.209,ACTIVE,213.96,340.85,59.990,1413747004,"274151322000095","019011112586793",30.20,15.80,0,330.63,357.98,36.9,33.7,0.247,294690.4,294690.4,1399,0,0,0,L,1151911521,1,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747026,211156.00
10/19/2014 15:30,2,0.812,ACTIVE,214.87,428.61,59.985,1413747004,"274151322000068","019011112586793",39.92,20.70,0,331.53,462.28,32.6,29.6,0.208,214349.9,214349.9,1430,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747027,211157.00
10/19/2014 15:30,2,1.201,ACTIVE,213.51,340.85,59.990,1413747004,"274151322000054","019011112586793",29.64,17.30,0,330.03,357.98,36.0,32.9,0.243,281463.2,281463.2,1400,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747028,211158.00
10/19/2014 15:45,1,0.704,ALERT,214.2,370.78,60.03,1413747904,"040051121000097","019011112586793",26.80,14,0.149,318.65,442.98,18.7,13.4,0.033,99335,99340,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413747906,211159.00
10/19/2014 15:45,1,0.759,ACTIVE,213.7,357.37,60.00,1413747904,"040051121000095","019011112586793",23.52,13,0.155,314.52,438.40,17.7,15.5,0.048,88568,88572.3,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747908,211160.00
10/19/2014 15:45,1,0.450,ACTIVE,214.4,328.97,60.03,1413747904,"033051125000132","019011112586793",35.74,13,0.096,318.27,440.80,16.0,6.8,0.263,86379.6,86383.6,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747909,211161.00
10/19/2014 15:45,1,0.444,ACTIVE,214.4,340.46,60.00,1413747904,"033051125000135","019011112586793",35.58,14,0.159,318.98,442.44,15.7,15.5,0.158,83750.599999964,83755.199999988,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747910,211162.00
10/19/2014 15:45,1,0.728,ACTIVE,214.0,338.15,60.03,1413747904,"040051121000116","019011112586793",26.38,11,0.142,315.25,441.53,19.1,22.0,0.145,97781.700000047,97786.800000011,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747912,211163.00
10/19/2014 15:45,1,0.716,ACTIVE,214.2,349.13,60.03,1413747904,"040051121000068","019011112586793",23.53,13,0.159,318.31,440.63,16.7,8.7,0.105,89905.300000012,89909.800000012,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747913,211164.00
10/19/2014 15:45,1,0.519,ACTIVE,214.0,356.48,60.03,1413747904,"033051125000118","019011112586793",39.96,13,0.187,318.22,444.50,20.6,23.7,0.144,111361.3000001,111367.50000009,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747914,211165.00
10/19/2014 15:45,1,0.535,ACTIVE,214.1,436.34,60.03,1413747904,"033051125000150","019011112586793",40.00,13,0.176,317.99,444.72,21.3,18.0,0.003,110440.49999995,110446.69999995,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747915,211166.00
10/19/2014 15:45,1,0.695,ACTIVE,214.1,351.22,60.03,1413747904,"040051121000185","019011112586793",25.36,13,0.133,319.46,440.56,17.5,10.9,0.067,99666.3,99671,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747917,211167.00
10/19/2014 15:45,1,0.671,ACTIVE,214.5,403.31,60.00,1413747904,"040051121000195","019011112586793",25.53,13,0.135,319.61,441.87,17.0,10.7,0.004,98015.100000025,98020.000000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747918,211168.00
10/19/2014 15:45,2,0.742,ACTIVE,213.74,339.34,60.006,1413747904,"274151322000083","019011112586793",29.50,15.80,0,329.73,355.58,22.2,19.5,0.146,283423.0,283423.0,1399,0,0,0,L,1151911521,1,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747919,211169.00
10/19/2014 15:45,2,0.771,ACTIVE,213.96,339.95,60.033,1413747904,"274151322000076","019011112586793",30.12,17.00,0,330.03,355.88,23.6,20.8,0.150,297315.5,297315.5,1398,0,0,0,L,1151911521,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747920,211170.00
10/19/2014 15:45,2,0.502,ACTIVE,213.51,415.69,60.006,1413747904,"274151322000094","019011112586793",39.20,19.00,0,331.53,445.45,19.9,17.3,0.128,215891.5,215891.5,1439,0,0,0,L,1151911521,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747921,211171.00
10/19/2014 15:45,2,0.770,ACTIVE,213.06,339.95,59.990,1413747904,"274151322000052","019011112586793",29.38,17.00,0,329.13,355.28,22.9,20.2,0.150,284859.5,284859.5,1397,0,0,0,L,1151911521,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747922,211172.00
10/19/2014 15:45,2,0.748,ACTIVE,213.74,339.65,60.006,1413747904,"274151322000085","019011112586793",29.36,16.00,0,330.33,354.97,22.2,19.5,0.141,284154.6,284154.6,1397,0,0,0,L,1151911521,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747923,211173.00
10/19/2014 15:45,2,0.738,ACTIVE,213.51,338.44,59.980,1413747904,"274151322000087","019011112586793",29.18,21.80,0,330.03,354.67,21.8,19.1,0.141,269861.2,269861.2,1399,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747924,211174.00
10/19/2014 15:45,2,0.732,ACTIVE,213.06,338.14,60.012,1413747904,"274151322000088","019011112586793",28.65,16.70,0,330.03,354.37,21.3,18.6,0.141,276044.7,276044.7,1400,0,0,0,L,1151911521,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747925,211175.00
10/19/2014 15:45,2,0.764,ACTIVE,213.51,337.54,59.985,1413747904,"274151322000095","019011112586793",29.60,16.00,0,329.73,355.28,22.9,20.2,0.146,294697.2,294697.2,1400,0,0,0,L,1151911521,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747926,211176.00
10/19/2014 15:45,2,0.520,ACTIVE,214.41,415.69,60.006,1413747904,"274151322000068","019011112586793",39.24,20.30,0,329.43,458.67,20.6,18.0,0.124,214356.0,214356.0,1431,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747927,211177.00
10/19/2014 15:45,2,0.744,ACTIVE,213.51,338.74,60.012,1413747904,"274151322000054","019011112586793",29.58,17.30,0,329.73,355.28,22.3,19.6,0.141,281469.9,281469.9,1401,0,0,0,L,1151911521,1,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413747928,211178.00
10/19/2014 16:00,1,0.607,ACTIVE,214.5,431.60,60.03,1413748804,"040051121000097","019011112586793",26.91,13,0.152,319.06,440.66,16.2,12.7,0.005,99340,99343.100000024,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748806,211179.00
10/19/2014 16:00,1,0.672,ACTIVE,214.6,331.43,60.00,1413748804,"040051121000095","019011112586793",23.33,13,0.104,314.86,437.51,15.6,9.9,0.189,88572.3,88574.9,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748807,211180.00
10/19/2014 16:00,1,0.401,ACTIVE,214.8,438.22,60.00,1413748804,"033051125000132","019011112586793",34.69,13,0.000,319.37,440.33,13.8,0.1,0.011,86383.6,86386.1,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748809,211181.00
10/19/2014 16:00,1,0.390,ACTIVE,214.1,334.16,60.00,1413748804,"033051125000135","019011112586793",34.99,13,0.132,318.41,441.43,13.6,4.9,0.199,83755.199999988,83757.699999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748810,211182.00
10/19/2014 16:00,1,0.645,ACTIVE,214.3,409.50,60.00,1413748804,"040051121000116","019011112586793",25.96,11,0.147,313.60,439.11,16.6,13.9,0.001,97786.800000011,97789.900000035,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748811,211183.00
10/19/2014 16:00,1,0.626,ACTIVE,215.1,341.85,60.00,1413748804,"040051121000068","019011112586793",23.33,13,0.134,319.31,439.98,14.5,13.5,0.108,89909.800000012,89912.300000012,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748813,211184.00
10/19/2014 16:00,1,0.449,ACTIVE,214.5,370.45,60.00,1413748804,"033051125000118","019011112586793",40.08,13,0.149,321.24,442.67,17.9,12.7,0.041,111367.50000009,111371.10000011,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748814,211185.00
10/19/2014 16:00,1,0.466,ACTIVE,214.3,371.72,60.00,1413748804,"033051125000150","019011112586793",39.98,13,0.147,319.12,442.07,18.5,12.3,0.037,110446.69999995,110450.29999995,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748815,211186.00
10/19/2014 16:00,1,0.614,ACTIVE,214.4,332.29,60.00,1413748804,"040051121000185","019011112586793",24.78,13,0.142,319.10,439.98,15.1,11.4,0.183,99671,99673.5,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748816,211187.00
10/19/2014 16:00,1,0.581,ACTIVE,214.4,422.82,60.00,1413748804,"040051121000195","019011112586793",25.27,13,0.144,319.96,441.18,14.6,11.6,0.000,98020.000000001,98022.699999989,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748818,211188.00
10/19/2014 16:00,2,0.660,ACTIVE,213.96,339.04,59.990,1413748804,"274151322000083","019011112586793",28.90,15.80,0,329.43,347.46,19.4,16.8,0.119,283427.2,283427.2,1400,0,0,0,L,1151911521,1,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748819,211189.00
10/19/2014 16:00,2,0.664,ACTIVE,214.41,342.35,59.990,1413748804,"274151322000076","019011112586793",30.14,16.70,0,329.43,348.06,20.3,17.7,0.133,297319.9,297319.9,1399,0,0,0,L,1151911521,1,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748820,211190.00
10/19/2014 16:00,2,0.412,ACTIVE,213.74,429.22,59.990,1413748804,"274151322000094","019011112586793",40.75,18.70,0,332.43,441.54,17.1,14.6,0.102,215895.2,215895.2,1440,0,0,0,L,1151911521,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748821,211191.00
10/19/2014 16:00,2,0.678,ACTIVE,213.51,340.25,59.980,1413748804,"274151322000052","019011112586793",29.26,16.70,0,328.22,347.16,20.1,17.4,0.119,284863.9,284863.9,1398,0,0,0,L,1151911521,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748822,211192.00
10/19/2014 16:00,2,0.648,ACTIVE,213.74,336.94,59.996,1413748804,"274151322000085","019011112586793",29.56,15.80,0,329.13,347.16,19.5,16.9,0.110,284158.8,284158.8,1398,0,0,0,L,1151911521,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748823,211193.00
10/19/2014 16:00,2,0.648,ACTIVE,213.96,338.74,59.990,1413748804,"274151322000087","019011112586793",29.06,21.80,0,330.93,347.16,19.1,16.5,0.110,269865.3,269865.3,1400,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748824,211194.00
10/19/2014 16:00,2,0.627,ACTIVE,213.51,339.04,59.990,1413748804,"274151322000088","019011112586793",29.10,16.30,0,330.33,346.56,18.4,15.9,0.115,276048.6,276048.6,1401,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748825,211195.00
10/19/2014 16:00,2,0.656,ACTIVE,213.74,340.55,60.001,1413748804,"274151322000095","019011112586793",29.66,15.80,0,329.13,347.76,19.7,17.1,0.119,294701.5,294701.5,1401,0,0,0,L,1151911521,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748826,211196.00
10/19/2014 16:00,2,0.430,ACTIVE,214.41,432.82,59.969,1413748804,"274151322000068","019011112586793",40.83,20.00,0,333.03,441.24,17.9,15.3,0.106,214359.8,214359.8,1432,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748827,211197.00
10/19/2014 16:00,2,0.650,ACTIVE,213.74,337.84,59.996,1413748804,"274151322000054","019011112586793",29.44,17.00,0,327.92,347.16,19.4,16.8,0.115,281474.1,281474.1,1402,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413748828,211198.00
10/19/2014 16:15,1,0.975,ACTIVE,215.1,414.48,60.03,1413749705,"040051121000097","019011112586793",27.25,13,0.152,319.28,440.96,26.4,12.5,0.017,99343.100000024,99346.699999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749707,211199.00
10/19/2014 16:15,1,1.000,ACTIVE,214.9,375.40,60.03,1413749705,"040051121000095","019011112586793",24.28,13,0.137,316.44,438.22,24.1,28.0,0.035,88574.9,88577.8,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749708,211200.00
10/19/2014 16:15,1,0.602,ACTIVE,214.9,325.44,60.03,1413749705,"033051125000132","019011112586793",37.13,13,0.147,319.13,440.64,22.2,17.0,0.237,86386.1,86389.1,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749710,211201.00
10/19/2014 16:15,1,0.625,ACTIVE,214.8,378.65,60.03,1413749705,"033051125000135","019011112586793",35.93,13,0.152,319.86,442.12,22.3,22.5,0.041,83757.699999988,83760.799999952,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749711,211202.00
10/19/2014 16:15,1,0.994,ACTIVE,214.5,412.69,60.03,1413749705,"040051121000116","019011112586793",27.03,11,0.161,314.74,439.82,26.7,20.4,0.072,97789.900000035,97793.400000035,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749712,211203.00
10/19/2014 16:15,1,0.976,ACTIVE,215.4,349.09,60.03,1413749705,"040051121000068","019011112586793",24.13,12,0.194,320.62,440.52,23.4,26.2,0.138,89912.300000012,89915.400000036,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749714,211204.00
10/19/2014 16:15,1,0.727,ACTIVE,214.5,394.70,60.03,1413749705,"033051125000118","019011112586793",40.50,13,0.222,322.45,444.16,29.3,33.9,0.071,111371.10000011,111375.40000012,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749716,211205.00
10/19/2014 16:15,1,0.741,ACTIVE,214.8,348.23,60.03,1413749705,"033051125000150","019011112586793",40.67,13,0.212,318.68,443.72,30.0,29.9,0.167,110450.29999995,110454.69999995,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749717,211206.00
10/19/2014 16:15,1,0.975,ACTIVE,215.0,373.65,60.03,1413749705,"040051121000185","019011112586793",25.91,13,0.174,318.24,440.52,25.1,29.0,0.063,99673.5,99676.8,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749718,211207.00
10/19/2014 16:15,1,0.958,ACTIVE,215.0,348.06,60.00,1413749705,"040051121000195","019011112586793",25.97,13,0.146,319.41,441.56,24.7,12.2,0.237,98022.699999989,98026.000000001,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749720,211208.00
10/19/2014 16:15,2,1.031,ACTIVE,214.19,340.55,60.022,1413749705,"274151322000083","019011112586793",29.70,15.80,0,328.82,352.27,31.0,28.0,0.212,283432.0,283432.0,1401,0,0,0,L,1151911521,1,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749721,211209.00
10/19/2014 16:15,2,1.055,ACTIVE,215.09,341.45,60.017,1413749705,"274151322000076","019011112586793",30.53,16.70,0,330.33,353.47,32.6,29.6,0.221,297325.0,297325.0,1400,0,0,0,L,1151911521,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749722,211210.00
10/19/2014 16:15,2,0.684,ACTIVE,214.19,429.52,60.017,1413749705,"274151322000094","019011112586793",40.28,18.70,0,332.13,444.85,27.7,24.8,0.186,215899.4,215899.4,1441,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749723,211211.00
10/19/2014 16:15,2,1.051,ACTIVE,213.74,340.55,60.017,1413749705,"274151322000052","019011112586793",29.86,17.00,0,326.72,352.27,31.8,28.7,0.208,284868.9,284868.9,1399,0,0,0,L,1151911521,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749724,211212.00
10/19/2014 16:15,2,1.047,ACTIVE,214.41,347.16,60.001,1413749705,"274151322000085","019011112586793",30.06,15.50,0,329.43,352.87,31.8,28.8,0.212,284163.8,284163.8,1399,0,0,0,L,1151911521,1,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749725,211213.00
10/19/2014 16:15,2,1.020,ACTIVE,214.19,340.85,60.022,1413749705,"274151322000087","019011112586793",29.58,21.50,0,329.13,352.27,30.6,27.6,0.194,269870.0,269870.0,1401,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749725,211214.00
10/19/2014 16:15,2,0.998,ACTIVE,213.74,339.04,60.022,1413749705,"274151322000088","019011112586793",29.70,16.30,0,328.52,351.37,30.0,27.0,0.181,276053.2,276053.2,1402,0,0,0,L,1151911521,1,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749726,211215.00
10/19/2014 16:15,2,1.043,ACTIVE,213.96,340.85,60.017,1413749705,"274151322000095","019011112586793",30.16,15.80,0,328.52,351.97,31.9,28.8,0.217,294706.5,294706.5,1402,0,0,0,L,1151911521,1,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749727,211216.00
10/19/2014 16:15,2,0.707,ACTIVE,214.64,426.21,60.017,1413749705,"274151322000068","019011112586793",40.12,20.00,0,333.63,441.24,28.7,25.7,0.177,214364.3,214364.3,1433,0,0,0,L,1151911521,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749728,211217.00
10/19/2014 16:15,2,1.020,ACTIVE,214.19,339.95,60.017,1413749705,"274151322000054","019011112586793",30.16,17.00,0,327.02,351.97,31.1,28.1,0.199,281478.9,281478.9,1403,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413749729,211218.00
10/19/2014 16:30,1,0.730,ACTIVE,214.0,338.18,60.07,1413750604,"040051121000097","019011112586793",27.08,13,0.160,319.35,441.24,19.6,21.0,0.200,99346.699999988,99351.400000036,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750606,211219.00
10/19/2014 16:30,1,0.784,ACTIVE,213.5,353.34,60.03,1413750604,"040051121000095","019011112586793",23.67,13,0.067,316.07,438.55,18.4,8.4,0.238,88577.8,88581.8,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750608,211220.00
10/19/2014 16:30,1,0.482,ACTIVE,214.1,337.55,60.03,1413750604,"033051125000132","019011112586793",34.76,13,0.161,318.93,440.91,16.7,10.1,0.193,86389.1,86392.9,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750609,211221.00
10/19/2014 16:30,1,0.465,ACTIVE,214.2,391.73,60.07,1413750604,"033051125000135","019011112586793",35.61,13,0.058,318.52,442.31,16.5,7.3,0.195,83760.799999952,83764.799999952,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750610,211222.00
10/19/2014 16:30,1,0.762,ACTIVE,213.8,372.23,60.03,1413750604,"040051121000116","019011112586793",26.30,12,0.144,313.36,439.83,19.9,15.2,0.035,97793.400000035,97797.900000035,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750611,211223.00
10/19/2014 16:30,1,0.741,ACTIVE,214.1,399.89,60.07,1413750604,"040051121000068","019011112586793",23.57,12,0.130,319.78,440.43,17.4,12.3,0.004,89915.400000036,89919.300000012,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750613,211224.00
10/19/2014 16:30,1,0.540,ACTIVE,214.0,372.68,60.03,1413750604,"033051125000118","019011112586793",40.15,13,0.132,317.55,444.25,21.6,18.5,0.141,111375.40000012,111380.90000012,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750614,211225.00
10/19/2014 16:30,1,0.555,ACTIVE,214.0,360.33,60.07,1413750604,"033051125000150","019011112586793",40.15,13,0.198,318.05,444.38,22.1,27.8,0.078,110454.69999995,110460.09999995,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750615,211226.00
10/19/2014 16:30,1,0.716,ACTIVE,214.0,392.78,60.03,1413750604,"040051121000185","019011112586793",25.58,13,0.141,318.65,440.57,18.2,12.1,0.008,99676.8,99681,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750617,211227.00
10/19/2014 16:30,1,0.702,ACTIVE,214.2,416.85,60.03,1413750604,"040051121000195","019011112586793",25.36,13,0.139,318.92,441.78,17.7,14.3,0.002,98026.000000001,98030.300000013,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750618,211228.00
10/19/2014 16:30,2,0.770,ACTIVE,213.06,341.75,60.054,1413750604,"274151322000083","019011112586793",29.74,15.80,0,329.73,353.77,23.2,20.5,0.155,283438.0,283438.0,1402,0,0,0,L,1151911521,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750619,211229.00
10/19/2014 16:30,2,0.807,ACTIVE,213.74,338.14,60.028,1413750604,"274151322000076","019011112586793",30.02,16.70,0,330.93,354.37,24.5,21.8,0.159,297331.3,297331.3,1401,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750620,211230.00
10/19/2014 16:30,2,0.525,ACTIVE,213.06,421.70,60.012,1413750604,"274151322000094","019011112586793",39.46,18.70,0,330.93,449.35,21.0,18.3,0.137,215904.8,215904.8,1442,0,0,0,L,1151911521,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750621,211231.00
10/19/2014 16:30,2,0.809,ACTIVE,212.83,342.95,60.033,1413750604,"274151322000052","019011112586793",29.32,17.00,0,328.52,354.07,24.0,21.3,0.159,284875.0,284875.0,1400,0,0,0,L,1151911521,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750622,211232.00
10/19/2014 16:30,2,0.785,ACTIVE,213.06,338.74,60.028,1413750604,"274151322000085","019011112586793",29.52,15.50,0,330.33,353.47,23.5,20.8,0.150,284169.7,284169.7,1400,0,0,0,L,1151911521,1,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750623,211233.00
10/19/2014 16:30,2,0.777,ACTIVE,213.06,341.45,60.028,1413750604,"274151322000087","019011112586793",29.16,21.50,0,328.52,353.47,23.0,20.2,0.150,269875.9,269875.9,1402,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750624,211234.00
10/19/2014 16:30,2,0.762,ACTIVE,212.61,337.24,60.033,1413750604,"274151322000088","019011112586793",29.00,16.30,0,330.33,352.87,22.4,19.7,0.146,276059.0,276059.0,1403,0,0,0,L,1151911521,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750625,211235.00
10/19/2014 16:30,2,0.791,ACTIVE,212.83,337.84,60.033,1413750604,"274151322000095","019011112586793",29.72,15.80,0,329.73,353.47,23.9,21.1,0.155,294712.6,294712.6,1403,0,0,0,L,1151911521,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750626,211236.00
10/19/2014 16:30,2,0.533,ACTIVE,213.74,427.41,60.038,1413750604,"274151322000068","019011112586793",40.08,20.00,0,331.23,452.06,21.6,19.0,0.128,214369.8,214369.8,1434,0,0,0,L,1151911521,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750626,211237.00
10/19/2014 16:30,2,0.787,ACTIVE,213.06,340.25,60.028,1413750604,"274151322000054","019011112586793",29.36,17.00,0,328.22,353.47,23.4,20.7,0.150,281484.9,281484.9,1404,0,0,0,L,1151911521,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413750628,211238.00
10/19/2014 16:45,1,0.688,ACTIVE,213.6,416.38,60.00,1413751504,"040051121000097","019011112586793",26.33,13,0.141,319.14,440.80,18.0,13.4,0.011,99351.400000036,99354.600000024,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751507,211239.00
10/19/2014 16:45,1,0.734,ACTIVE,213.7,406.60,60.00,1413751504,"040051121000095","019011112586793",23.41,13,0.146,315.20,437.47,17.1,14.8,0.001,88581.8,88584.7,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751508,211240.00
10/19/2014 16:45,1,0.438,ACTIVE,214.4,407.06,59.96,1413751504,"033051125000132","019011112586793",35.20,13,0.148,318.34,440.07,15.3,11.6,0.001,86392.9,86395.7,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751509,211241.00
10/19/2014 16:45,1,0.429,ACTIVE,214.0,391.07,59.96,1413751504,"033051125000135","019011112586793",35.47,13,0.149,318.39,441.73,15.1,13.0,0.006,83764.799999952,83767.5,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751511,211242.00
10/19/2014 16:45,1,0.697,ACTIVE,213.4,395.57,59.96,1413751504,"040051121000116","019011112586793",26.54,11,0.137,313.16,439.34,18.4,13.8,0.006,97797.900000035,97801.200000047,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751512,211243.00
10/19/2014 16:45,1,0.678,ACTIVE,213.6,396.99,59.96,1413751504,"040051121000068","019011112586793",23.78,12,0.149,318.58,440.06,16.0,15.5,0.004,89919.300000012,89922.100000024,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751514,211244.00
10/19/2014 16:45,1,0.495,ACTIVE,213.4,350.38,60.00,1413751504,"033051125000118","019011112586793",40.38,13,0.159,320.37,443.17,19.9,13.3,0.145,111380.90000012,111384.90000012,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751515,211245.00
10/19/2014 16:45,1,0.512,ACTIVE,213.3,394.58,60.00,1413751504,"033051125000150","019011112586793",40.37,13,0.165,318.46,442.23,20.5,14.6,0.019,110460.09999995,110464.09999995,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751516,211246.00
10/19/2014 16:45,1,0.671,ACTIVE,213.6,424.28,59.96,1413751504,"040051121000185","019011112586793",25.22,13,0.157,317.36,439.92,16.8,14.1,0.000,99681,99684,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751518,211247.00
10/19/2014 16:45,1,0.644,ACTIVE,213.7,351.95,59.96,1413751504,"040051121000195","019011112586793",25.49,13,0.152,317.71,441.50,16.3,14.2,0.094,98030.300000013,98033.400000037,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751519,211248.00
10/19/2014 16:45,2,0.719,ACTIVE,213.29,337.54,59.964,1413751504,"274151322000083","019011112586793",29.36,15.80,0,328.52,347.76,21.4,18.7,0.141,283442.5,283442.5,1403,0,0,0,L,1151911521,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751520,211249.00
10/19/2014 16:45,2,0.744,ACTIVE,213.74,338.14,59.959,1413751504,"274151322000076","019011112586793",29.90,16.30,0,329.43,348.66,22.5,19.8,0.146,297336.1,297336.1,1402,0,0,0,L,1151911521,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751521,211250.00
10/19/2014 16:45,2,0.479,ACTIVE,213.51,419.90,59.959,1413751504,"274151322000094","019011112586793",39.76,18.00,0,333.93,440.94,19.2,16.6,0.119,215908.8,215908.8,1443,0,0,0,L,1151911521,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751522,211251.00
10/19/2014 16:45,2,0.744,ACTIVE,213.06,337.84,59.953,1413751504,"274151322000052","019011112586793",29.20,16.70,0,327.92,347.76,22.0,19.3,0.133,284879.7,284879.7,1401,0,0,0,L,1151911521,1,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751523,211252.00
10/19/2014 16:45,2,0.721,ACTIVE,213.29,338.74,59.948,1413751504,"274151322000085","019011112586793",29.38,15.00,0,329.13,347.76,21.5,18.8,0.137,284174.2,284174.2,1401,0,0,0,L,1151911521,1,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751524,211253.00
10/19/2014 16:45,2,0.723,ACTIVE,213.06,341.45,59.953,1413751504,"274151322000087","019011112586793",28.80,21.30,0,328.22,347.46,21.1,18.4,0.124,269880.4,269880.4,1403,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751525,211254.00
10/19/2014 16:45,2,0.703,ACTIVE,212.83,336.04,59.959,1413751504,"274151322000088","019011112586793",28.65,15.80,0,328.82,347.46,20.4,17.8,0.124,276063.3,276063.3,1404,0,0,0,L,1151911521,1,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751526,211255.00
10/19/2014 16:45,2,0.734,ACTIVE,213.29,342.05,59.953,1413751504,"274151322000095","019011112586793",29.50,15.80,0,329.13,347.76,22.0,19.3,0.146,294717.3,294717.3,1404,0,0,0,L,1151911521,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751527,211256.00
10/19/2014 16:45,2,0.506,ACTIVE,214.19,416.29,59.959,1413751504,"274151322000068","019011112586793",38.94,19.50,0,334.24,431.62,20.0,17.4,0.119,214374.0,214374.0,1435,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751528,211257.00
10/19/2014 16:45,2,0.725,ACTIVE,213.29,339.95,59.969,1413751504,"274151322000054","019011112586793",29.20,16.30,0,329.13,347.76,21.4,18.8,0.133,281489.5,281489.5,1405,0,0,0,L,1151911521,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413751529,211258.00
10/19/2014 17:00,1,2.816,ACTIVE,214.5,342.09,60.00,1413752404,"040051121000097","019011112586793",27.61,14,0.343,300.21,450.38,77.4,73.4,0.365,99354.600000024,99365.900000036,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413752406,211259.00
10/19/2014 17:00,1,2.735,ALERT,214.2,321.65,60.00,1413752404,"040051121000095","019011112586793",24.97,14,0.295,297.98,448.25,67.9,63.1,0.320,88584.7,88594.4,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413752408,211260.00
10/19/2014 17:00,1,1.716,ACTIVE,215.1,305.89,60.00,1413752404,"033051125000132","019011112586793",37.11,13,0.390,300.80,448.11,63.4,70.8,0.393,86395.7,86405.1,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413752409,211261.00
10/19/2014 17:00,1,1.811,ACTIVE,214.5,359.93,60.00,1413752404,"033051125000135","019011112586793",30.15,14,0.333,300.38,453.79,54.3,45.9,0.370,83767.5,83776.699999988,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413752411,211262.00
10/19/2014 17:00,1,2.716,ACTIVE,214.3,344.13,60.00,1413752404,"040051121000116","019011112586793",27.47,13,0.328,299.33,451.10,74.2,70.2,0.349,97801.200000047,97812.400000035,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413752412,211263.00
10/19/2014 17:00,1,2.668,ACTIVE,214.5,340.09,60.00,1413752404,"040051121000068","019011112586793",25.12,13,0.293,302.32,449.44,66.6,62.7,0.321,89922.100000024,89932.100000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413752413,211264.00
10/19/2014 17:00,1,1.994,ACTIVE,213.9,322.82,60.00,1413752404,"033051125000118","019011112586793",41.42,13,0.369,301.79,451.15,82.2,78.9,0.392,111384.90000012,111397.60000011,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413752415,211265.00
