ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/19/2014 17:00,1,2.150,ACTIVE,214.4,436.90,60.00,1413752404,"033051125000150","019011112586793",27.02,14,0.289,301.20,453.03,57.8,39.7,0.100,110464.09999995,110476.19999995,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413752416,211266.00
10/19/2014 17:00,1,2.806,ACTIVE,214.9,345.34,60.03,1413752404,"040051121000185","019011112586793",26.96,13,0.333,299.92,450.90,75.3,71.4,0.353,99684,99694.9,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413752417,211267.00
10/19/2014 17:00,1,2.783,ACTIVE,214.1,324.91,60.00,1413752404,"040051121000195","019011112586793",27.20,13,0.335,301.47,451.11,75.3,71.4,0.360,98033.400000037,98044.500000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413752419,211268.00
10/19/2014 17:00,2,2.953,ACTIVE,213.74,342.35,59.969,1413752404,"274151322000083","019011112586793",30.06,18.70,0,327.32,377.22,89.8,84.8,0.354,283456.0,283456.0,1404,0,0,0,L,1151911521,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413752420,211269.00
10/19/2014 17:00,2,3.088,ACTIVE,214.41,342.95,59.975,1413752404,"274151322000076","019011112586793",30.89,19.80,0,328.82,377.82,96.5,91.3,0.376,297350.5,297350.5,1403,0,0,0,L,1151911521,1,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413752421,211270.00
10/19/2014 17:00,2,1.994,ACTIVE,213.96,425.91,59.969,1413752404,"274151322000094","019011112586793",40.16,20.30,0,333.33,470.39,80.6,75.9,0.305,215920.9,215920.9,1444,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413752422,211271.00
10/19/2014 17:00,2,2.877,ACTIVE,213.74,349.86,59.969,1413752404,"274151322000052","019011112586793",30.51,19.00,0,326.42,376.31,88.9,83.8,0.345,284893.1,284893.1,1402,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413752423,211272.00
10/19/2014 17:00,2,2.887,ACTIVE,213.96,342.95,59.969,1413752404,"274151322000085","019011112586793",30.61,17.00,0,329.73,377.22,89.5,84.5,0.340,284187.7,284187.7,1402,0,0,0,L,1151911521,1,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413752424,211273.00
10/19/2014 17:00,2,2.893,ACTIVE,213.96,345.66,59.980,1413752404,"274151322000087","019011112586793",29.78,23.80,0,327.62,376.92,87.2,82.2,0.331,269893.6,269893.6,1404,0,0,0,L,1151911521,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413752424,211274.00
10/19/2014 17:00,2,2.844,ACTIVE,213.74,345.96,59.969,1413752404,"274151322000088","019011112586793",30.18,18.00,0,327.92,376.92,87.0,82.0,0.323,276076.3,276076.3,1405,0,0,0,L,1151911521,1,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413752425,211275.00
10/19/2014 17:00,2,3.104,ACTIVE,213.74,345.96,59.996,1413752404,"274151322000095","019011112586793",30.83,19.50,0,327.62,376.92,96.8,91.5,0.367,294731.7,294731.7,1405,0,0,0,L,1151911521,1,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413752426,211276.00
10/19/2014 17:00,2,1.986,ACTIVE,214.64,439.13,59.969,1413752404,"274151322000068","019011112586793",40.81,21.50,0,333.93,480.31,82.3,77.5,0.309,214386.2,214386.2,1436,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413752427,211277.00
10/19/2014 17:00,2,2.916,ACTIVE,213.96,350.47,59.953,1413752404,"274151322000054","019011112586793",30.26,19.00,0,327.32,377.52,89.3,84.3,0.340,281502.9,281502.9,1406,0,0,0,L,1151911521,1,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413752428,211278.00
10/19/2014 17:15,1,0.961,ACTIVE,214.2,418.41,60.03,1413753305,"040051121000097","019011112586793",26.88,15,0.157,299.86,450.48,25.7,13.4,0.043,99365.900000036,99373.699999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753307,211279.00
10/19/2014 17:15,1,1.010,ACTIVE,213.7,390.50,60.03,1413753305,"040051121000095","019011112586793",23.89,15,0.134,298.28,448.69,24.0,11.1,0.172,88594.4,88601.2,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753308,211280.00
10/19/2014 17:15,1,0.613,ACTIVE,214.1,355.28,60.03,1413753305,"033051125000132","019011112586793",35.52,14,0.168,301.23,448.60,21.6,22.6,0.131,86405.1,86411.3,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753310,211281.00
10/19/2014 17:15,1,0.603,ACTIVE,213.7,326.71,60.03,1413753305,"033051125000135","019011112586793",35.69,15,0.166,301.70,450.63,21.4,21.4,0.293,83776.699999988,83783.199999988,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753311,211282.00
10/19/2014 17:15,1,0.964,ACTIVE,213.8,368.68,60.03,1413753305,"040051121000116","019011112586793",26.86,13,0.178,300.55,450.32,25.7,24.5,0.074,97812.400000035,97819.999999999,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753312,211283.00
10/19/2014 17:15,1,0.936,ACTIVE,214.8,378.39,60.07,1413753305,"040051121000068","019011112586793",24.22,14,0.145,302.03,449.01,22.5,15.6,0.037,89932.100000024,89938.800000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753313,211284.00
10/19/2014 17:15,1,0.685,ACTIVE,213.6,346.93,60.07,1413753305,"033051125000118","019011112586793",40.28,14,0.203,303.31,450.02,27.4,18.6,0.274,111397.60000011,111406.50000009,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753315,211285.00
10/19/2014 17:15,1,0.693,ACTIVE,213.5,424.82,60.07,1413753305,"033051125000150","019011112586793",40.69,14,0.181,301.43,449.86,28.0,14.1,0.072,110476.19999995,110484.39999995,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753316,211286.00
10/19/2014 17:15,1,0.911,ACTIVE,214.1,333.27,60.07,1413753305,"040051121000185","019011112586793",25.79,14,0.195,300.51,450.76,23.4,12.9,0.220,99694.9,99702.1,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753317,211287.00
10/19/2014 17:15,1,0.899,ACTIVE,214.1,409.19,60.07,1413753305,"040051121000195","019011112586793",25.69,14,0.139,300.72,451.03,22.9,11.4,0.014,98044.500000001,98051.800000013,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753319,211288.00
10/19/2014 17:15,2,1.016,ACTIVE,213.06,342.95,60.028,1413753305,"274151322000083","019011112586793",29.42,17.80,0,327.02,376.31,30.2,27.3,0.203,283465.7,283465.7,1405,0,0,0,L,1151911521,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753320,211289.00
10/19/2014 17:15,2,1.064,ACTIVE,213.74,343.85,60.028,1413753305,"274151322000076","019011112586793",30.26,17.80,0,329.43,375.11,32.6,29.6,0.217,297361.0,297361.0,1404,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753320,211290.00
10/19/2014 17:15,2,0.650,ACTIVE,213.29,430.42,60.038,1413753305,"274151322000094","019011112586793",40.39,19.30,0,330.63,468.89,26.7,23.8,0.177,215929.5,215929.5,1445,0,0,0,L,1151911521,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753321,211291.00
10/19/2014 17:15,2,1.023,ACTIVE,213.06,339.95,60.022,1413753305,"274151322000052","019011112586793",29.46,18.00,0,327.32,375.71,30.5,27.5,0.203,284902.8,284902.8,1403,0,0,0,L,1151911521,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753322,211292.00
10/19/2014 17:15,2,1.010,ACTIVE,213.06,340.25,60.038,1413753305,"274151322000085","019011112586793",29.68,16.30,0,329.13,376.62,30.4,27.4,0.194,284197.5,284197.5,1403,0,0,0,L,1151911521,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753323,211293.00
10/19/2014 17:15,2,1.002,ACTIVE,213.51,340.55,60.038,1413753305,"274151322000087","019011112586793",29.00,23.00,0,326.72,376.62,29.4,26.5,0.190,269903.0,269903.0,1405,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753324,211294.00
10/19/2014 17:15,2,0.975,ACTIVE,213.06,337.84,60.028,1413753305,"274151322000088","019011112586793",29.34,17.00,0,325.82,376.31,28.9,26.0,0.186,276085.6,276085.6,1406,0,0,0,L,1151911521,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753325,211295.00
10/19/2014 17:15,2,1.078,ACTIVE,213.51,341.45,60.033,1413753305,"274151322000095","019011112586793",29.58,17.50,0,327.32,374.21,32.3,29.3,0.208,294742.1,294742.1,1406,0,0,0,L,1151911521,1,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753326,211296.00
10/19/2014 17:15,2,0.699,ACTIVE,213.74,422.30,60.033,1413753305,"274151322000068","019011112586793",39.40,20.30,0,330.63,468.89,27.7,24.8,0.172,214395.0,214395.0,1437,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753327,211297.00
10/19/2014 17:15,2,1.004,ACTIVE,213.06,338.14,60.033,1413753305,"274151322000054","019011112586793",29.72,18.30,0,326.42,377.22,30.2,27.3,0.199,281512.6,281512.6,1407,0,0,0,L,1151911521,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413753328,211298.00
10/19/2014 17:30,1,1.878,ACTIVE,213.9,430.46,60.00,1413754204,"040051121000097","019011112586793",27.55,15,0.319,302.06,449.45,51.4,40.2,0.121,99373.699999988,99384.800000012,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754206,211299.00
10/19/2014 17:30,1,1.895,ACTIVE,213.7,378.35,60.00,1413754204,"040051121000095","019011112586793",24.65,15,0.268,298.20,448.24,46.4,46.4,0.293,88601.2,88610.6,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754208,211300.00
10/19/2014 17:30,1,1.245,ACTIVE,214.4,370.87,60.00,1413754204,"033051125000132","019011112586793",34.29,15,0.240,301.47,445.68,42.5,42.3,0.174,86411.3,86419.9,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754209,211301.00
10/19/2014 17:30,1,1.193,ACTIVE,214.1,328.44,60.03,1413754204,"033051125000135","019011112586793",36.21,15,0.276,303.98,450.75,43.0,45.1,0.330,83783.199999988,83792.199999988,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754210,211302.00
10/19/2014 17:30,1,1.901,ACTIVE,214.4,411.27,60.00,1413754204,"040051121000116","019011112586793",27.11,14,0.338,300.95,450.73,51.2,53.6,0.163,97819.999999999,97830.999999999,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754212,211303.00
10/19/2014 17:30,1,1.851,ACTIVE,214.3,425.90,60.03,1413754204,"040051121000068","019011112586793",24.70,15,0.269,303.09,449.91,45.5,47.1,0.098,89938.800000012,89948.5,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754213,211304.00
10/19/2014 17:30,1,1.368,ACTIVE,214.2,413.84,60.03,1413754204,"033051125000118","019011112586793",41.15,15,0.293,303.10,451.17,56.0,50.5,0.093,111406.50000009,111418.40000013,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754214,211305.00
10/19/2014 17:30,1,1.409,ACTIVE,214.3,342.02,60.00,1413754204,"033051125000150","019011112586793",40.51,15,0.275,301.97,452.59,56.8,42.0,0.400,110484.39999995,110496.69999995,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754215,211306.00
10/19/2014 17:30,1,1.854,ACTIVE,214.5,418.85,60.03,1413754204,"040051121000185","019011112586793",26.69,15,0.293,301.50,450.63,49.2,39.9,0.124,99702.1,99712.7,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754217,211307.00
10/19/2014 17:30,1,1.868,ACTIVE,214.0,400.06,60.03,1413754204,"040051121000195","019011112586793",26.59,15,0.294,302.00,451.30,49.4,40.3,0.219,98051.800000013,98062.500000001,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754218,211308.00
10/19/2014 17:30,2,1.984,ACTIVE,213.29,343.85,59.996,1413754204,"274151322000083","019011112586793",29.94,19.30,0,327.92,376.92,60.1,56.1,0.424,283479.0,283479.0,1406,0,0,0,L,1151911521,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754219,211309.00
10/19/2014 17:30,2,2.084,ACTIVE,213.96,355.28,59.996,1413754204,"274151322000076","019011112586793",30.45,19.30,0,328.82,377.82,64.3,60.2,0.455,297375.2,297375.2,1405,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754220,211310.00
10/19/2014 17:30,2,1.336,ACTIVE,213.29,428.31,60.001,1413754204,"274151322000094","019011112586793",40.16,20.00,0,401.86,477.31,54.8,50.9,0.380,215941.3,215941.3,1446,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754221,211311.00
10/19/2014 17:30,2,1.967,ACTIVE,213.29,344.76,59.985,1413754204,"274151322000052","019011112586793",29.70,19.30,0,326.72,376.92,59.1,55.2,0.411,284915.9,284915.9,1404,0,0,0,L,1151911521,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754222,211312.00
10/19/2014 17:30,2,1.980,ACTIVE,213.74,356.18,59.990,1413754204,"274151322000085","019011112586793",29.94,17.80,0,328.52,377.82,60.0,56.0,0.411,284210.7,284210.7,1404,0,0,0,L,1151911521,1,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754223,211313.00
10/19/2014 17:30,2,1.967,ACTIVE,213.74,352.27,59.990,1413754204,"274151322000087","019011112586793",29.24,24.80,0,326.42,377.52,58.1,54.2,0.402,269915.8,269915.8,1406,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754224,211314.00
10/19/2014 17:30,2,1.928,ACTIVE,213.06,356.78,59.996,1413754204,"274151322000088","019011112586793",29.52,18.00,0,326.42,377.52,57.6,53.6,0.384,276098.3,276098.3,1407,0,0,0,L,1151911521,1,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754225,211315.00
10/19/2014 17:30,2,2.105,ACTIVE,213.51,356.48,59.996,1413754204,"274151322000095","019011112586793",30.43,19.50,0,326.42,376.92,64.9,60.7,0.446,294756.4,294756.4,1407,0,0,0,L,1151911521,1,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754225,211316.00
10/19/2014 17:30,2,1.334,ACTIVE,214.19,427.41,59.990,1413754204,"274151322000068","019011112586793",40.10,21.30,0,406.97,473.70,54.2,50.4,0.362,214406.9,214406.9,1438,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754226,211317.00
10/19/2014 17:30,2,1.967,ACTIVE,213.51,356.78,60.001,1413754204,"274151322000054","019011112586793",29.92,19.80,0,327.02,377.82,59.6,55.6,0.407,281525.7,281525.7,1408,0,0,0,L,1151911521,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413754227,211318.00
10/19/2014 17:45,1,0.641,ACTIVE,213.4,371.05,60.00,1413755104,"040051121000097","019011112586793",26.32,15,0.108,304.98,448.26,16.8,4.2,0.224,99384.800000012,99388.800000012,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755106,211319.00
10/19/2014 17:45,1,0.702,ACTIVE,213.4,320.46,60.00,1413755104,"040051121000095","019011112586793",23.31,15,0.133,314.87,440.19,16.2,3.0,0.238,88610.6,88613.9,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755108,211320.00
10/19/2014 17:45,1,0.406,ACTIVE,214.0,367.78,60.03,1413755104,"033051125000132","019011112586793",35.45,15,0.132,318.44,441.40,14.3,12.3,0.018,86419.9,86423,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755109,211321.00
10/19/2014 17:45,1,0.406,ACTIVE,213.5,420.43,60.03,1413755104,"033051125000135","019011112586793",34.61,15,0.159,317.10,444.41,14.0,8.9,0.000,83792.199999988,83795.599999964,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755110,211322.00
10/19/2014 17:45,1,0.663,ACTIVE,213.1,379.46,60.00,1413755104,"040051121000116","019011112586793",26.12,13,0.156,304.46,447.14,17.2,12.0,0.014,97830.999999999,97834.999999999,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755111,211323.00
10/19/2014 17:45,1,0.653,ACTIVE,214.0,403.00,60.03,1413755104,"040051121000068","019011112586793",23.33,14,0.142,319.05,442.08,15.1,11.3,0.001,89948.5,89952,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755113,211324.00
10/19/2014 17:45,1,0.468,ACTIVE,213.0,328.94,60.00,1413755104,"033051125000118","019011112586793",39.68,14,0.157,305.17,447.41,18.4,20.6,0.268,111418.40000013,111423.00000009,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755114,211325.00
10/19/2014 17:45,1,0.478,ACTIVE,213.7,403.46,60.03,1413755104,"033051125000150","019011112586793",40.06,15,0.155,304.40,449.86,19.0,15.5,0.008,110496.69999995,110501.29999995,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755115,211326.00
10/19/2014 17:45,1,0.636,ACTIVE,213.4,333.84,60.03,1413755104,"040051121000185","019011112586793",24.56,14,0.144,305.68,446.69,15.5,14.5,0.175,99712.7,99716.1,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755116,211327.00
10/19/2014 17:45,1,0.612,ACTIVE,212.9,331.37,60.00,1413755104,"040051121000195","019011112586793",24.73,15,0.148,307.16,447.93,15.0,14.3,0.229,98062.500000001,98066.000000001,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755118,211328.00
10/19/2014 17:45,2,0.688,ACTIVE,213.06,339.34,60.006,1413755104,"274151322000083","019011112586793",28.80,18.30,0,328.52,369.10,20.0,17.4,0.128,283484.2,283484.2,1407,0,0,0,L,1151911521,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755119,211329.00
10/19/2014 17:45,2,0.707,ACTIVE,213.29,339.65,60.017,1413755104,"274151322000076","019011112586793",30.16,18.00,0,330.03,371.51,21.7,19.0,0.146,297380.9,297380.9,1406,0,0,0,L,1151911521,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755120,211330.00
10/19/2014 17:45,2,0.449,ACTIVE,212.83,419.00,60.012,1413755104,"274151322000094","019011112586793",39.48,19.50,0,332.73,452.06,18.0,15.4,0.110,215945.9,215945.9,1447,0,0,0,L,1151911521,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755121,211331.00
10/19/2014 17:45,2,0.703,ACTIVE,212.38,336.64,60.012,1413755104,"274151322000052","019011112586793",28.78,18.30,0,327.92,367.90,20.5,17.9,0.124,284921.2,284921.2,1405,0,0,0,L,1151911521,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755122,211332.00
10/19/2014 17:45,2,0.680,ACTIVE,212.83,336.34,60.012,1413755104,"274151322000085","019011112586793",29.28,16.70,0,329.13,369.40,20.2,17.5,0.128,284216.0,284216.0,1405,0,0,0,L,1151911521,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755123,211333.00
10/19/2014 17:45,2,0.688,ACTIVE,212.83,338.14,60.033,1413755104,"274151322000087","019011112586793",28.11,24.30,0,329.13,368.20,19.6,17.0,0.124,269920.9,269920.9,1407,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755124,211334.00
10/19/2014 17:45,2,0.650,ACTIVE,212.38,338.74,60.006,1413755104,"274151322000088","019011112586793",28.80,17.30,0,327.62,368.20,19.0,16.4,0.110,276103.3,276103.3,1408,0,0,0,L,1151911521,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755125,211335.00
10/19/2014 17:45,2,0.713,ACTIVE,212.83,337.24,60.012,1413755104,"274151322000095","019011112586793",29.50,18.00,0,329.13,371.21,21.3,18.6,0.128,294762.1,294762.1,1408,0,0,0,L,1151911521,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755126,211336.00
10/19/2014 17:45,2,0.473,ACTIVE,213.51,414.79,60.012,1413755104,"274151322000068","019011112586793",38.88,20.70,0,333.33,455.37,18.6,16.0,0.106,214411.7,214411.7,1439,0,0,0,L,1151911521,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755127,211337.00
10/19/2014 17:45,2,0.684,ACTIVE,212.61,340.25,60.012,1413755104,"274151322000054","019011112586793",28.94,19.00,0,327.92,369.10,20.0,17.4,0.141,281531.0,281531.0,1409,0,0,0,L,1151911521,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413755128,211338.00
10/19/2014 18:00,1,0.523,ACTIVE,213.7,371.52,60.03,1413756004,"040051121000097","019011112586793",26.52,15,0.149,318.30,440.59,13.8,11.6,0.012,99388.800000012,99392,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756006,211339.00
10/19/2014 18:00,1,0.604,ACTIVE,213.5,348.47,60.03,1413756004,"040051121000095","019011112586793",22.76,14,0.151,313.84,437.43,13.6,14.9,0.037,88613.9,88616.6,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756008,211340.00
10/19/2014 18:00,1,0.340,ACTIVE,213.8,415.89,60.00,1413756004,"033051125000132","019011112586793",34.76,14,0.000,317.59,440.26,11.7,3.9,0.000,86423,86425.6,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756009,211341.00
10/19/2014 18:00,1,0.333,ACTIVE_NO_POWER,213.3,422.35,60.00,1413756004,"033051125000135","019011112586793",34.54,15,0.000,316.82,441.42,11.4,0.0,0.000,83795.599999964,83798.099999964,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756010,211342.00
10/19/2014 18:00,1,0.554,ACTIVE,213.2,345.89,60.03,1413756004,"040051121000116","019011112586793",25.86,13,0.148,312.51,439.22,14.2,14.4,0.059,97834.999999999,97837.900000035,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756011,211343.00
10/19/2014 18:00,1,0.541,ACTIVE,213.4,331.95,60.03,1413756004,"040051121000068","019011112586793",23.08,14,0.117,317.77,439.65,12.4,11.6,0.186,89952,89954.600000024,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756013,211344.00
10/19/2014 18:00,1,0.387,ACTIVE,213.5,423.22,60.00,1413756004,"033051125000118","019011112586793",39.04,14,0.025,321.32,442.34,15.0,8.6,0.056,111423.00000009,111426.70000008,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756014,211345.00
10/19/2014 18:00,1,0.395,ACTIVE,214.1,342.12,60.03,1413756004,"033051125000150","019011112586793",39.77,14,0.148,318.19,441.37,15.6,14.9,0.141,110501.29999995,110504.99999995,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756015,211346.00
10/19/2014 18:00,1,0.519,ACTIVE,213.7,391.65,60.03,1413756004,"040051121000185","019011112586793",24.45,14,0.151,318.96,439.53,12.6,14.8,0.001,99716.1,99718.9,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756017,211347.00
10/19/2014 18:00,1,0.488,ACTIVE,213.7,390.41,60.03,1413756004,"040051121000195","019011112586793",24.77,14,0.127,318.54,441.07,12.0,11.0,0.001,98066.000000001,98068.800000013,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756018,211348.00
10/19/2014 18:00,2,0.566,ACTIVE,213.06,338.74,60.028,1413756004,"274151322000083","019011112586793",28.84,17.80,0,326.72,346.26,16.6,14.1,0.106,283488.5,283488.5,1408,0,0,0,L,1151911521,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756019,211349.00
10/19/2014 18:00,2,0.604,ACTIVE,213.29,335.44,60.001,1413756004,"274151322000076","019011112586793",29.32,17.30,0,327.02,347.16,17.9,15.4,0.119,297385.5,297385.5,1407,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756020,211350.00
10/19/2014 18:00,2,0.369,ACTIVE,212.83,416.89,59.996,1413756004,"274151322000094","019011112586793",39.28,19.00,0,331.53,440.04,14.7,12.3,0.088,215949.6,215949.6,1448,0,0,0,L,1151911521,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756021,211351.00
10/19/2014 18:00,2,0.586,ACTIVE,212.38,335.74,59.990,1413756004,"274151322000052","019011112586793",28.80,17.80,0,326.42,346.26,17.1,14.6,0.102,284925.6,284925.6,1406,0,0,0,L,1151911521,1,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756022,211352.00
10/19/2014 18:00,2,0.576,ACTIVE,212.83,335.74,60.006,1413756004,"274151322000085","019011112586793",28.45,16.30,0,327.32,346.26,16.6,14.1,0.106,284220.2,284220.2,1406,0,0,0,L,1151911521,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756023,211353.00
10/19/2014 18:00,2,0.572,ACTIVE,213.06,336.94,59.996,1413756004,"274151322000087","019011112586793",28.09,24.00,0,327.02,345.96,16.3,13.8,0.097,269925.1,269925.1,1408,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756024,211354.00
10/19/2014 18:00,2,0.543,ACTIVE,212.16,334.24,59.996,1413756004,"274151322000088","019011112586793",28.43,16.70,0,327.32,345.66,15.6,13.1,0.093,276107.3,276107.3,1409,0,0,0,L,1151911521,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756025,211355.00
10/19/2014 18:00,2,0.598,ACTIVE,212.83,338.74,60.006,1413756004,"274151322000095","019011112586793",29.00,17.50,0,327.02,346.56,17.6,15.1,0.110,294766.6,294766.6,1409,0,0,0,L,1151911521,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756026,211356.00
10/19/2014 18:00,2,0.373,ACTIVE,213.51,422.00,59.996,1413756004,"274151322000068","019011112586793",39.94,20.00,0,331.53,434.33,15.2,12.7,0.084,214415.6,214415.6,1440,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756027,211357.00
10/19/2014 18:00,2,0.559,ACTIVE,212.61,337.54,60.001,1413756004,"274151322000054","019011112586793",29.20,18.30,0,326.72,345.96,16.5,14.0,0.093,281535.2,281535.2,1410,0,0,0,L,1151911521,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756028,211358.00
10/19/2014 18:15,1,0.282,ACTIVE_NO_POWER,213.8,382.63,60.03,1413756904,"040051121000097","019011112586793",24.73,15,0.000,317.91,442.36,6.8,0.0,0.000,99392,99394,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756906,211359.00
10/19/2014 18:15,1,0.355,ACTIVE,213.3,350.54,60.00,1413756904,"040051121000095","019011112586793",22.35,14,0.135,315.11,437.18,7.8,14.4,0.000,88616.6,88618.3,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756907,211360.00
10/19/2014 18:15,1,0.189,ACTIVE_NO_POWER,214.3,337.00,60.03,1413756904,"033051125000132","019011112586793",33.56,14,0.000,319.68,439.60,6.3,0.0,0.216,86425.6,86427.4,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756909,211361.00
10/19/2014 18:15,1,0.177,ACTIVE,213.4,335.96,60.00,1413756904,"033051125000135","019011112586793",33.26,14,0.138,317.42,441.04,5.8,11.6,0.040,83798.099999964,83800,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756910,211362.00
10/19/2014 18:15,1,0.284,ACTIVE_NO_POWER,213.8,420.62,60.03,1413756904,"040051121000116","019011112586793",25.64,13,0.000,312.70,440.30,7.1,0.0,0.000,97837.900000035,97839.800000011,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756911,211363.00
10/19/2014 18:15,1,0.300,ACTIVE,213.9,350.28,60.00,1413756904,"040051121000068","019011112586793",21.26,13,0.136,319.55,440.15,6.2,11.2,0.000,89954.600000024,89956.300000012,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756913,211364.00
10/19/2014 18:15,1,0.198,ACTIVE,213.0,355.35,60.03,1413756904,"033051125000118","019011112586793",38.44,13,0.135,319.55,445.61,7.5,12.6,0.006,111426.70000008,111429.3000001,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756914,211365.00
10/19/2014 18:15,1,0.213,ACTIVE_NO_POWER,213.2,402.79,60.03,1413756904,"033051125000150","019011112586793",39.00,14,0.000,316.92,444.11,8.2,0.0,0.000,110504.99999995,110507.39999995,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756915,211366.00
10/19/2014 18:15,1,0.268,ACTIVE_NO_POWER,213.6,420.51,60.03,1413756904,"040051121000185","019011112586793",23.02,13,0.000,318.03,439.37,6.0,0.0,0.000,99718.9,99720.6,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756917,211367.00
10/19/2014 18:15,1,0.254,ACTIVE,213.6,360.23,60.03,1413756904,"040051121000195","019011112586793",22.43,14,0.026,319.41,441.11,5.6,7.3,0.000,98068.800000013,98070.699999989,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756918,211368.00
10/19/2014 18:15,2,0.324,ACTIVE,212.83,334.84,60.012,1413756904,"274151322000083","019011112586793",27.65,17.30,0,329.73,343.85,9.1,6.8,0.040,283491.4,283491.4,1409,0,0,0,L,1151911521,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756919,211369.00
10/19/2014 18:15,2,0.334,ACTIVE,213.29,336.64,59.980,1413756904,"274151322000076","019011112586793",28.82,16.70,0,330.63,345.06,9.7,7.5,0.062,297388.8,297388.8,1408,0,0,0,L,1151911521,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756920,211370.00
10/19/2014 18:15,2,0.199,ACTIVE,212.83,404.57,60.017,1413756904,"274151322000094","019011112586793",38.07,18.00,0,331.53,436.13,7.7,5.5,0.044,215952.2,215952.2,1449,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756921,211371.00
10/19/2014 18:15,2,0.346,ACTIVE,212.38,334.84,60.022,1413756904,"274151322000052","019011112586793",27.75,17.30,0,329.43,344.15,9.7,7.4,0.049,284928.7,284928.7,1407,0,0,0,L,1151911521,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756922,211372.00
10/19/2014 18:15,2,0.324,ACTIVE,213.06,335.74,60.017,1413756904,"274151322000085","019011112586793",27.71,15.80,0,330.93,344.15,9.1,6.9,0.049,284223.2,284223.2,1407,0,0,0,L,1151911521,1,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756923,211373.00
10/19/2014 18:15,2,0.324,ACTIVE,213.06,336.34,60.012,1413756904,"274151322000087","019011112586793",27.43,23.30,0,330.33,343.55,9.0,6.8,0.040,269928.0,269928.0,1409,0,0,0,L,1151911521,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756924,211374.00
10/19/2014 18:15,2,0.299,ACTIVE,212.61,337.24,60.012,1413756904,"274151322000088","019011112586793",27.49,16.00,0,330.33,343.25,8.3,6.1,0.044,276110.0,276110.0,1410,0,0,0,L,1151911521,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756925,211375.00
10/19/2014 18:15,2,0.336,ACTIVE,212.83,335.74,60.012,1413756904,"274151322000095","019011112586793",27.75,17.00,0,330.33,344.45,9.4,7.2,0.053,294769.8,294769.8,1410,0,0,0,L,1151911521,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756925,211376.00
10/19/2014 18:15,2,0.215,ACTIVE,213.51,407.27,60.012,1413756904,"274151322000068","019011112586793",38.35,19.50,0,333.03,438.23,8.4,6.2,0.035,214418.3,214418.3,1441,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756926,211377.00
10/19/2014 18:15,2,0.322,ACTIVE,212.83,336.34,60.012,1413756904,"274151322000054","019011112586793",27.47,18.00,0,330.03,344.15,9.0,6.8,0.044,281538.1,281538.1,1411,0,0,0,L,1151911521,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413756927,211378.00
10/19/2014 18:30,1,0.013,ACTIVE_NO_POWER,212.4,422.89,59.96,1413757804,"033051125000135","019011112586793",38.26,13,0.000,319.54,441.11,0.5,0.0,0.000,83800,83800.199999988,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413757816,211379.00
10/19/2014 18:30,1,0.001,ACTIVE_NO_POWER,212.9,371.35,60.00,1413757804,"033051125000118","019011112586793",43.40,13,0.000,370.98,372.76,0.0,0.0,0.000,111429.3000001,111429.90000012,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413757826,211380.00
10/19/2014 18:30,1,0.115,ACTIVE_NO_POWER,212.7,406.48,60.00,1413757804,"033051125000150","019011112586793",37.63,13,0.000,316.68,443.30,4.2,0.0,0.000,110507.39999995,110508.19999995,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413757828,211381.00
10/19/2014 18:30,2,0.182,ACTIVE,211.93,332.43,59.943,1413757804,"274151322000083","019011112586793",26.86,16.70,0,330.33,340.25,5.0,2.9,0.004,283492.5,283492.5,1410,0,0,0,L,1151911521,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413757835,211382.00
10/19/2014 18:30,2,0.186,ACTIVE,212.61,334.54,59.964,1413757804,"274151322000076","019011112586793",27.93,16.00,0,331.23,340.55,5.3,3.2,0.018,297389.9,297389.9,1409,0,0,0,L,1151911521,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413757836,211383.00
10/19/2014 18:30,2,0.109,ACTIVE,212.16,334.54,59.969,1413757804,"274151322000094","019011112586793",29.90,16.70,0,330.93,406.67,3.3,1.3,0.004,215952.9,215952.9,1450,0,0,0,L,1151911521,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413757837,211384.00
10/19/2014 18:30,2,0.201,ACTIVE,211.70,331.83,59.964,1413757804,"274151322000052","019011112586793",27.15,16.70,0,329.43,339.34,5.5,3.4,0.004,284929.9,284929.9,1408,0,0,0,L,1151911521,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413757838,211385.00
10/19/2014 18:30,2,0.182,ACTIVE,212.16,333.93,59.969,1413757804,"274151322000085","019011112586793",27.08,15.30,0,330.93,339.95,5.0,2.9,0.022,284224.3,284224.3,1408,0,0,0,L,1151911521,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413757839,211386.00
10/19/2014 18:30,2,0.189,ACTIVE,212.16,333.33,59.959,1413757804,"274151322000087","019011112586793",26.22,22.80,0,330.33,339.65,5.0,2.9,0.018,269929.1,269929.1,1410,0,0,0,L,1151911521,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413757840,211387.00
10/19/2014 18:30,2,0.162,ACTIVE,211.70,333.03,59.959,1413757804,"274151322000088","019011112586793",25.84,15.50,0,329.73,339.95,4.2,2.1,0.022,276111.0,276111.0,1411,0,0,0,L,1151911521,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413757841,211388.00
10/19/2014 18:30,2,0.188,ACTIVE,211.93,334.24,59.969,1413757804,"274151322000095","019011112586793",27.14,16.30,0,330.03,339.95,5.2,3.0,0.022,294770.9,294770.9,1411,0,0,0,L,1151911521,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413757842,211389.00
10/19/2014 18:30,2,0.127,ACTIVE,212.61,334.54,59.964,1413757804,"274151322000068","019011112586793",30.12,18.00,0,331.53,411.18,3.9,1.8,0.013,214419.2,214419.2,1442,0,0,0,L,1151911521,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413757843,211390.00
10/19/2014 18:30,2,0.180,ACTIVE,211.93,333.93,59.959,1413757804,"274151322000054","019011112586793",26.90,17.30,0,329.73,339.34,4.9,2.8,0.027,281539.2,281539.2,1412,0,0,0,L,1151911521,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413757844,211391.00
10/19/2014 18:30,1,0.048,ALERT,213.1,335.65,60.00,1413757804,"040051121000097","019011112586793",28.61,13,0.000,335.02,350.54,1.3,0.0,0.000,99394,99394.300000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413757847,211392.00
10/19/2014 18:30,1,0.132,ALERT,212.5,392.95,60.00,1413757804,"040051121000095","019011112586793",25.02,12,0.000,392.22,413.05,3.3,0.0,0.000,88618.3,88618.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413757850,211393.00
10/19/2014 18:30,1,0.053,ALERT,213.2,337.89,60.00,1413757804,"040051121000185","019011112586793",26.65,11,0.000,337.22,350.28,1.4,0.0,0.000,99720.6,99720.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413757862,211394.00
10/19/2014 18:30,1,0.059,ALERT,213.2,372.73,60.00,1413757804,"040051121000068","019011112586793",25.50,11,0.000,372.58,383.97,1.5,0.0,0.000,89956.300000012,89956.400000036,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413757899,211395.00
10/19/2014 18:30,1,0.024,ACTIVE_NO_POWER,213.7,369.04,60.00,1413757804,"033051125000132","019011112586793",38.51,13,0.000,368.68,369.78,0.9,0.0,0.000,86427.4,86427.8,120,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413757914,211396.00
10/19/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413757804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413758676,211397.00
10/19/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413757804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413758676,211398.00
10/19/2014 18:45,2,0.090,ACTIVE,212.61,331.23,60.012,1413758704,"274151322000083","019011112586793",25.07,16.30,0,329.43,337.84,2.3,0.3,0.000,283493.0,283493.0,1411,0,0,0,L,1151911521,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413758737,211399.00
10/19/2014 18:45,2,0.092,ACTIVE,213.06,333.63,60.006,1413758704,"274151322000076","019011112586793",26.60,16.00,0,331.23,337.84,2.5,0.5,0.000,297390.5,297390.5,1410,0,0,0,L,1151911521,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413758738,211400.00
10/19/2014 18:45,2,0.045,ALERT,212.61,327.02,60.012,1413758704,"274151322000094","019011112586793",24.31,15.50,0,293.36,397.35,1.1,0.0,0.000,215953.0,215953.0,1451,0,0,0,L,1151911521,1,122.01,122.91,0002,12,0,0,0,0,0,0,48,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413758740,211401.00
10/19/2014 18:45,2,0.109,ACTIVE,212.38,330.33,60.012,1413758704,"274151322000052","019011112586793",25.96,16.30,0,327.32,337.84,2.9,0.9,0.000,284930.6,284930.6,1409,0,0,0,L,1151911521,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413758741,211402.00
10/19/2014 18:45,2,0.090,ACTIVE,212.61,333.33,60.017,1413758704,"274151322000085","019011112586793",25.56,15.30,0,330.63,337.54,2.3,0.3,0.000,284224.8,284224.8,1409,0,0,0,L,1151911521,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413758742,211403.00
10/19/2014 18:45,2,0.098,ACTIVE,212.61,324.92,60.017,1413758704,"274151322000087","019011112586793",25.03,22.00,0,322.21,338.14,2.5,0.5,0.000,269929.6,269929.6,1411,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413758743,211404.00
10/19/2014 18:45,2,0.076,ACTIVE_NO_POWER,212.16,325.82,60.006,1413758704,"274151322000088","019011112586793",23.60,15.50,0,323.41,337.84,1.8,0.0,0.000,276111.3,276111.3,1412,0,0,0,L,1151911521,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413758744,211405.00
10/19/2014 18:45,2,0.086,ACTIVE,212.38,333.33,60.001,1413758704,"274151322000095","019011112586793",25.76,15.80,0,330.33,337.24,2.3,0.3,0.000,294771.4,294771.4,1412,0,0,0,L,1151911521,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413758745,211406.00
10/19/2014 18:45,2,0.061,ALERT,213.29,322.21,60.017,1413758704,"274151322000068","019011112586793",24.25,17.00,0,293.36,396.45,1.5,0.0,0.000,214419.5,214419.5,1443,0,0,0,L,1151911521,1,122.68,122.91,0002,15,0,0,0,0,0,0,51,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413758747,211407.00
10/19/2014 18:45,2,0.088,ACTIVE,212.61,332.73,59.985,1413758704,"274151322000054","019011112586793",25.09,17.00,0,329.43,337.84,2.2,0.2,0.000,281539.7,281539.7,1413,0,0,0,L,1151911521,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413758748,211408.00
10/19/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413758704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413759564,211409.00
10/19/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413758704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413759564,211410.00
10/19/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413758704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413759564,211411.00
10/19/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413758704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413759564,211412.00
10/19/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413758704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413759564,211413.00
