ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/19/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413758704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413759565,211414.00
10/19/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413758704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413759565,211415.00
10/19/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413758704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413759565,211416.00
10/19/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413758704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413759565,211417.00
10/19/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413758704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413759565,211418.00
10/19/2014 19:00,2,0.020,ALERT,212.38,294.86,60.017,1413759604,"274151322000083","019011112586793",27.02,15.00,0,293.06,331.83,0.0,0.0,0.000,283493.0,283493.0,1412,0,0,0,L,1151911521,1,121.78,123.14,0100,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1413759639,211419.00
10/19/2014 19:00,2,0.018,ALERT,212.61,294.26,60.012,1413759604,"274151322000076","019011112586793",28.05,14.70,0,292.46,336.04,0.0,0.0,0.000,297390.5,297390.5,1411,0,0,0,L,1151911521,1,122.23,123.14,0100,13,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1413759641,211420.00
10/19/2014 19:00,2,0.000,ALERT,212.16,294.26,60.006,1413759604,"274151322000094","019011112586793",0.00,14.30,0,292.16,390.44,0.0,0.0,0.000,215953.0,215953.0,1453,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,108,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1413759643,211421.00
10/19/2014 19:00,2,0.043,ALERT,211.93,294.56,60.001,1413759604,"274151322000052","019011112586793",27.29,15.00,0,292.46,330.93,0.0,0.0,0.000,284930.6,284930.6,1410,0,0,0,L,1151911521,1,121.33,123.14,0100,13,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1413759645,211422.00
10/19/2014 19:00,2,0.020,ALERT,212.61,294.26,60.017,1413759604,"274151322000085","019011112586793",27.45,14.00,0,292.46,335.44,0.0,0.0,0.000,284224.8,284224.8,1410,0,0,0,L,1151911521,1,122.46,122.68,0100,12,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1413759646,211423.00
10/19/2014 19:00,2,0.031,ALERT,212.16,293.96,59.975,1413759604,"274151322000087","019011112586793",26.34,20.00,0,291.85,325.22,0.0,0.0,0.000,269929.6,269929.6,1412,0,0,0,L,1151911521,1,122.01,123.14,0100,18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1413759648,211424.00
10/19/2014 19:00,2,0.008,ALERT,211.70,294.86,60.017,1413759604,"274151322000088","019011112586793",25.72,14.30,0,292.46,326.42,0.0,0.0,0.000,276111.3,276111.3,1413,0,0,0,L,1151911521,1,122.23,122.68,0100,10,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1413759650,211425.00
10/19/2014 19:00,2,0.012,ALERT,211.93,295.76,60.017,1413759604,"274151322000095","019011112586793",27.37,14.30,0,293.96,334.54,0.0,0.0,0.000,294771.4,294771.4,1413,0,0,0,L,1151911521,1,122.23,122.68,0100,11,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1413759652,211426.00
10/19/2014 19:00,2,0.000,ALERT,212.83,293.96,60.017,1413759604,"274151322000068","019011112586793",0.00,15.50,0,292.16,394.95,0.0,0.0,0.000,214419.5,214419.5,1445,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,109,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1413759654,211427.00
10/19/2014 19:00,2,0.016,ALERT,211.70,295.16,60.017,1413759604,"274151322000054","019011112586793",27.45,15.80,0,292.76,334.54,0.0,0.0,0.000,281539.7,281539.7,1414,0,0,0,L,1151911521,1,122.01,122.68,0100,13,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1413759656,211428.00
10/19/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413759604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413760473,211429.00
10/19/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413759604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413760473,211430.00
10/19/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413759604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413760473,211431.00
10/19/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413759604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413760473,211432.00
10/19/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413759604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413760473,211433.00
10/19/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413759604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413760473,211434.00
10/19/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413759604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413760473,211435.00
10/19/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413759604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413760473,211436.00
10/19/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413759604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413760473,211437.00
10/19/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413759604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413760473,211438.00
10/19/2014 19:15,2,0.000,ALERT,211.93,295.76,60.001,1413760504,"274151322000083","019011112586793",0.00,14.00,0,292.76,299.37,0.0,0.0,0.000,283493.0,283493.0,1414,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1413760539,211439.00
10/19/2014 19:15,2,0.000,ALERT,212.38,294.86,59.990,1413760504,"274151322000076","019011112586793",0.00,13.70,0,292.16,299.67,0.0,0.0,0.000,297390.5,297390.5,1413,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1413760541,211440.00
10/19/2014 19:15,2,0.000,ALERT,211.93,294.26,60.012,1413760504,"274151322000094","019011112586793",0.00,13.30,0,291.85,298.77,0.0,0.0,0.000,215953.0,215953.0,1455,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413760543,211441.00
10/19/2014 19:15,2,0.000,ALERT,211.70,295.46,60.012,1413760504,"274151322000052","019011112586793",0.00,14.00,0,291.85,299.07,0.0,0.0,0.000,284930.6,284930.6,1412,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1413760545,211442.00
10/19/2014 19:15,2,0.000,ALERT,211.93,294.56,60.006,1413760504,"274151322000085","019011112586793",0.00,13.00,0,292.46,299.37,0.0,0.0,0.000,284224.8,284224.8,1412,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1413760546,211443.00
10/19/2014 19:15,2,0.000,ALERT,211.93,294.56,60.006,1413760504,"274151322000087","019011112586793",0.00,18.70,0,291.55,298.17,0.0,0.0,0.000,269929.6,269929.6,1414,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1413760548,211444.00
10/19/2014 19:15,2,0.000,ALERT,211.48,294.86,60.017,1413760504,"274151322000088","019011112586793",0.00,13.70,0,292.16,298.77,0.0,0.0,0.000,276111.3,276111.3,1415,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1413760550,211445.00
10/19/2014 19:15,2,0.000,ALERT,211.93,295.76,60.012,1413760504,"274151322000095","019011112586793",0.00,13.30,0,293.36,300.27,0.0,0.0,0.000,294771.4,294771.4,1415,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1413760552,211446.00
10/19/2014 19:15,2,0.000,ALERT,212.61,294.26,60.006,1413760504,"274151322000068","019011112586793",0.00,14.70,0,291.85,298.17,0.0,0.0,0.000,214419.5,214419.5,1447,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413760554,211447.00
10/19/2014 19:15,2,0.000,ALERT,211.48,295.46,60.012,1413760504,"274151322000054","019011112586793",0.00,15.00,0,292.46,299.37,0.0,0.0,0.000,281539.7,281539.7,1416,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1413760556,211448.00
10/19/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413760504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413761372,211449.00
10/19/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413760504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413761372,211450.00
10/19/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413760504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413761372,211451.00
10/19/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413760504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413761372,211452.00
10/19/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413760504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413761372,211453.00
10/19/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413760504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413761372,211454.00
10/19/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413760504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413761372,211455.00
10/19/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413760504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413761372,211456.00
10/19/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413760504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413761372,211457.00
10/19/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413760504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413761372,211458.00
10/19/2014 19:30,2,0.000,ALERT,211.48,293.66,59.990,1413761404,"274151322000083","019011112586793",0.00,13.30,0,281.03,297.57,0.0,0.0,0.000,283493.0,283493.0,1416,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413761439,211459.00
10/19/2014 19:30,2,0.000,ALERT,212.16,293.96,59.990,1413761404,"274151322000076","019011112586793",0.00,13.00,0,280.43,297.87,0.0,0.0,0.000,297390.5,297390.5,1415,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413761440,211460.00
10/19/2014 19:30,2,0.000,ALERT,211.48,293.36,59.990,1413761404,"274151322000094","019011112586793",0.00,13.00,0,280.13,296.96,0.0,0.0,0.000,215953.0,215953.0,1457,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413761442,211461.00
10/19/2014 19:30,2,0.000,ALERT,211.03,293.06,59.996,1413761404,"274151322000052","019011112586793",0.00,13.30,0,280.73,297.57,0.0,0.0,0.000,284930.6,284930.6,1414,0,0,0,L,1151911521,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413761444,211462.00
10/19/2014 19:30,2,0.000,ALERT,211.48,293.96,60.028,1413761404,"274151322000085","019011112586793",0.00,12.70,0,280.43,297.57,0.0,0.0,0.000,284224.8,284224.8,1414,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413761446,211463.00
10/19/2014 19:30,2,0.000,ALERT,211.48,292.76,59.990,1413761404,"274151322000087","019011112586793",0.00,17.50,0,280.13,296.36,0.0,0.0,0.000,269929.6,269929.6,1416,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413761448,211464.00
10/19/2014 19:30,2,0.000,ALERT,211.03,293.06,59.990,1413761404,"274151322000088","019011112586793",0.00,13.00,0,280.43,296.96,0.0,0.0,0.000,276111.3,276111.3,1417,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413761450,211465.00
10/19/2014 19:30,2,0.000,ALERT,211.25,294.86,59.985,1413761404,"274151322000095","019011112586793",0.00,13.00,0,281.64,298.47,0.0,0.0,0.000,294771.4,294771.4,1417,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413761452,211466.00
10/19/2014 19:30,2,0.000,ALERT,212.16,293.06,59.990,1413761404,"274151322000068","019011112586793",0.00,14.00,0,280.13,296.36,0.0,0.0,0.000,214419.5,214419.5,1449,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413761453,211467.00
10/19/2014 19:30,2,0.000,ALERT,211.03,293.66,59.959,1413761404,"274151322000054","019011112586793",0.00,14.00,0,280.73,297.26,0.0,0.0,0.000,281539.7,281539.7,1418,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413761455,211468.00
10/19/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413761404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413762271,211469.00
10/19/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413761404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413762271,211470.00
10/19/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413761404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413762271,211471.00
10/19/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413761404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413762271,211472.00
10/19/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413761404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413762271,211473.00
10/19/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413761404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413762271,211474.00
10/19/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413761404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413762271,211475.00
10/19/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413761404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413762271,211476.00
10/19/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413761404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413762271,211477.00
10/19/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413761404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413762271,211478.00
10/19/2014 19:45,2,0.000,ALERT,211.93,296.06,60.017,1413762304,"274151322000083","019011112586793",0.00,12.70,0,291.85,297.87,0.0,0.0,0.000,283493.0,283493.0,1418,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413762339,211479.00
10/19/2014 19:45,2,0.000,ALERT,212.38,296.66,60.017,1413762304,"274151322000076","019011112586793",0.00,12.70,0,291.85,297.57,0.0,0.0,0.000,297390.5,297390.5,1417,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413762340,211480.00
10/19/2014 19:45,2,0.000,ALERT,211.93,295.46,60.017,1413762304,"274151322000094","019011112586793",0.00,12.30,0,291.55,296.66,0.0,0.0,0.000,215953.0,215953.0,1459,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413762342,211481.00
10/19/2014 19:45,2,0.000,ALERT,211.48,295.76,60.017,1413762304,"274151322000052","019011112586793",0.00,12.70,0,291.25,297.87,0.0,0.0,0.000,284930.6,284930.6,1416,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413762344,211482.00
10/19/2014 19:45,2,0.000,ALERT,212.16,296.36,60.012,1413762304,"274151322000085","019011112586793",0.00,12.00,0,291.55,297.26,0.0,0.0,0.000,284224.8,284224.8,1416,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413762346,211483.00
10/19/2014 19:45,2,0.000,ALERT,212.16,295.16,60.059,1413762304,"274151322000087","019011112586793",0.00,16.30,0,290.65,296.96,0.0,0.0,0.000,269929.6,269929.6,1418,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413762348,211484.00
10/19/2014 19:45,2,0.000,ALERT,211.48,296.06,60.012,1413762304,"274151322000088","019011112586793",0.00,12.30,0,291.25,297.26,0.0,0.0,0.000,276111.3,276111.3,1419,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413762350,211485.00
10/19/2014 19:45,2,0.000,ALERT,211.93,297.26,60.017,1413762304,"274151322000095","019011112586793",0.00,12.30,0,292.46,298.47,0.0,0.0,0.000,294771.4,294771.4,1419,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413762352,211486.00
10/19/2014 19:45,2,0.000,ALERT,212.38,295.46,60.012,1413762304,"274151322000068","019011112586793",0.00,13.30,0,290.95,296.66,0.0,0.0,0.000,214419.5,214419.5,1451,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413762353,211487.00
10/19/2014 19:45,2,0.000,ALERT,211.70,295.76,60.012,1413762304,"274151322000054","019011112586793",0.00,13.30,0,291.85,297.87,0.0,0.0,0.000,281539.7,281539.7,1420,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413762355,211488.00
10/19/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413762304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413763173,211489.00
10/19/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413762304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413763173,211490.00
10/19/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413762304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413763173,211491.00
10/19/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413762304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413763173,211492.00
10/19/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413762304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413763173,211493.00
10/19/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413762304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413763173,211494.00
10/19/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413762304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413763173,211495.00
10/19/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413762304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413763173,211496.00
10/19/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413762304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413763173,211497.00
10/19/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413762304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413763173,211498.00
10/19/2014 20:00,2,0.000,ALERT,212.38,296.36,60.022,1413763204,"274151322000083","019011112586793",0.00,12.00,0,294.26,298.47,0.0,0.0,0.000,283493.0,283493.0,1420,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413763238,211499.00
10/19/2014 20:00,2,0.000,ALERT,212.83,295.46,60.028,1413763204,"274151322000076","019011112586793",0.00,12.00,0,293.66,298.47,0.0,0.0,0.000,297390.5,297390.5,1419,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413763240,211500.00
10/19/2014 20:00,2,0.000,ALERT,212.16,295.46,60.022,1413763204,"274151322000094","019011112586793",0.00,11.70,0,293.36,297.57,0.0,0.0,0.000,215953.0,215953.0,1461,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413763242,211501.00
10/19/2014 20:00,2,0.000,ALERT,212.16,296.06,60.033,1413763204,"274151322000052","019011112586793",0.00,12.00,0,293.66,298.47,0.0,0.0,0.000,284930.6,284930.6,1418,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413763244,211502.00
10/19/2014 20:00,2,0.000,ALERT,212.16,295.46,60.012,1413763204,"274151322000085","019011112586793",0.00,11.70,0,293.66,298.17,0.0,0.0,0.000,284224.8,284224.8,1418,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413763246,211503.00
10/19/2014 20:00,2,0.000,ALERT,212.38,295.46,60.028,1413763204,"274151322000087","019011112586793",0.00,15.30,0,293.06,297.57,0.0,0.0,0.000,269929.6,269929.6,1420,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413763248,211504.00
10/19/2014 20:00,2,0.000,ALERT,211.70,296.06,60.017,1413763204,"274151322000088","019011112586793",0.00,11.70,0,293.66,297.87,0.0,0.0,0.000,276111.3,276111.3,1421,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413763249,211505.00
10/19/2014 20:00,2,0.000,ALERT,212.16,296.66,60.017,1413763204,"274151322000095","019011112586793",0.00,11.70,0,294.86,298.77,0.0,0.0,0.000,294771.4,294771.4,1421,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413763251,211506.00
10/19/2014 20:00,2,0.000,ALERT,212.83,294.86,60.017,1413763204,"274151322000068","019011112586793",0.00,12.70,0,293.36,297.26,0.0,0.0,0.000,214419.5,214419.5,1453,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413763253,211507.00
10/19/2014 20:00,2,0.000,ALERT,211.93,296.36,60.012,1413763204,"274151322000054","019011112586793",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,281539.7,281539.7,1422,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413763255,211508.00
10/19/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413763204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764072,211509.00
10/19/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413763204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764072,211510.00
10/19/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413763204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764072,211511.00
10/19/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413763204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764072,211512.00
10/19/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413763204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764072,211513.00
10/19/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413763204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764072,211514.00
10/19/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413763204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764072,211515.00
10/19/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413763204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764072,211516.00
10/19/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413763204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764072,211517.00
10/19/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413763204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764072,211518.00
10/19/2014 20:15,2,0.000,ALERT,212.61,296.06,60.022,1413764106,"274151322000083","019011112586793",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,283493.0,283493.0,1422,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413764140,211519.00
10/19/2014 20:15,2,0.000,ALERT,213.06,295.16,60.038,1413764106,"274151322000076","019011112586793",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,297390.5,297390.5,1421,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413764142,211520.00
10/19/2014 20:15,2,0.000,ALERT,212.61,295.16,60.038,1413764106,"274151322000094","019011112586793",0.00,11.00,0,293.66,297.26,0.0,0.0,0.000,215953.0,215953.0,1463,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413764144,211521.00
10/19/2014 20:15,2,0.000,ALERT,212.16,296.36,60.028,1413764106,"274151322000052","019011112586793",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,284930.6,284930.6,1420,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413764146,211522.00
10/19/2014 20:15,2,0.000,ALERT,212.83,295.76,60.038,1413764106,"274151322000085","019011112586793",0.00,11.00,0,293.96,297.87,0.0,0.0,0.000,284224.8,284224.8,1420,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413764148,211523.00
10/19/2014 20:15,2,0.000,ALERT,212.61,295.16,60.028,1413764106,"274151322000087","019011112586793",0.00,14.30,0,293.36,297.26,0.0,0.0,0.000,269929.6,269929.6,1422,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413764150,211524.00
10/19/2014 20:15,2,0.000,ALERT,212.16,295.46,60.033,1413764106,"274151322000088","019011112586793",0.00,11.30,0,293.96,297.57,0.0,0.0,0.000,276111.3,276111.3,1423,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413764152,211525.00
10/19/2014 20:15,2,0.000,ALERT,212.38,296.66,60.022,1413764106,"274151322000095","019011112586793",0.00,11.00,0,295.16,298.77,0.0,0.0,0.000,294771.4,294771.4,1423,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413764153,211526.00
10/19/2014 20:15,2,0.000,ALERT,213.06,295.16,60.033,1413764106,"274151322000068","019011112586793",0.00,12.30,0,293.66,296.96,0.0,0.0,0.000,214419.5,214419.5,1455,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413764155,211527.00
10/19/2014 20:15,2,0.000,ALERT,212.38,296.36,60.033,1413764106,"274151322000054","019011112586793",0.00,12.00,0,293.96,298.17,0.0,0.0,0.000,281539.7,281539.7,1424,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413764157,211528.00
10/19/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413764106,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764974,211529.00
10/19/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413764106,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764974,211530.00
10/19/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413764106,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764974,211531.00
10/19/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413764106,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764974,211532.00
10/19/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413764106,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764974,211533.00
10/19/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413764106,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764974,211534.00
10/19/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413764106,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764974,211535.00
10/19/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413764106,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764974,211536.00
10/19/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413764106,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764974,211537.00
10/19/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413764106,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413764974,211538.00
10/19/2014 20:30,2,0.000,ALERT,213.06,297.87,60.028,1413765004,"274151322000083","019011112586793",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,283493.0,283493.0,1424,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413765038,211539.00
10/19/2014 20:30,2,0.000,ALERT,213.51,297.26,60.033,1413765004,"274151322000076","019011112586793",0.00,11.00,0,294.56,299.07,0.0,0.0,0.000,297390.5,297390.5,1423,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413765040,211540.00
10/19/2014 20:30,2,0.000,ALERT,212.83,296.66,60.033,1413765004,"274151322000094","019011112586793",0.00,10.70,0,293.96,298.17,0.0,0.0,0.000,215953.0,215953.0,1465,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413765042,211541.00
10/19/2014 20:30,2,0.000,ALERT,212.61,296.96,60.028,1413765004,"274151322000052","019011112586793",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,284930.6,284930.6,1422,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413765044,211542.00
10/19/2014 20:30,2,0.000,ALERT,213.06,297.26,60.033,1413765004,"274151322000085","019011112586793",0.00,10.70,0,294.26,298.77,0.0,0.0,0.000,284224.8,284224.8,1422,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413765046,211543.00
10/19/2014 20:30,2,0.000,ALERT,213.06,296.36,60.059,1413765004,"274151322000087","019011112586793",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,269929.6,269929.6,1424,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413765048,211544.00
10/19/2014 20:30,2,0.000,ALERT,212.61,297.26,59.990,1413765004,"274151322000088","019011112586793",0.00,10.70,0,294.56,298.47,0.0,0.0,0.000,276111.3,276111.3,1425,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413765049,211545.00
10/19/2014 20:30,2,0.000,ALERT,213.06,298.17,60.028,1413765004,"274151322000095","019011112586793",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,294771.4,294771.4,1425,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413765051,211546.00
10/19/2014 20:30,2,0.000,ALERT,213.74,296.66,60.033,1413765004,"274151322000068","019011112586793",0.00,11.70,0,293.96,297.87,0.0,0.0,0.000,214419.5,214419.5,1457,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413765053,211547.00
10/19/2014 20:30,2,0.000,ALERT,212.61,297.26,60.028,1413765004,"274151322000054","019011112586793",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,281539.7,281539.7,1426,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413765055,211548.00
10/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413765004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413765873,211549.00
10/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413765004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413765873,211550.00
10/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413765004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413765873,211551.00
10/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413765004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413765873,211552.00
10/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413765004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413765873,211553.00
10/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413765004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413765873,211554.00
10/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413765004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413765873,211555.00
10/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413765004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413765873,211556.00
10/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413765004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413765873,211557.00
10/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413765004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413765873,211558.00
10/19/2014 20:45,2,0.000,ALERT,212.83,296.66,60.033,1413765904,"274151322000083","019011112586793",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,283493.0,283493.0,1426,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413765939,211559.00
10/19/2014 20:45,2,0.000,ALERT,213.06,295.76,60.033,1413765904,"274151322000076","019011112586793",0.00,10.70,0,294.26,298.77,0.0,0.0,0.000,297390.5,297390.5,1425,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413765941,211560.00
10/19/2014 20:45,2,0.000,ALERT,212.61,295.46,60.017,1413765904,"274151322000094","019011112586793",0.00,10.00,0,293.66,298.17,0.0,0.0,0.000,215953.0,215953.0,1467,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413765943,211561.00
10/19/2014 20:45,2,0.000,ALERT,212.38,296.66,60.033,1413765904,"274151322000052","019011112586793",0.00,10.30,0,293.96,298.77,0.0,0.0,0.000,284930.6,284930.6,1424,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413765945,211562.00
10/19/2014 20:45,2,0.000,ALERT,212.83,295.76,60.028,1413765904,"274151322000085","019011112586793",0.00,10.00,0,293.96,298.77,0.0,0.0,0.000,284224.8,284224.8,1424,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413765946,211563.00
10/19/2014 20:45,2,0.000,ALERT,212.61,295.76,60.033,1413765904,"274151322000087","019011112586793",0.00,12.70,0,293.36,297.87,0.0,0.0,0.000,269929.6,269929.6,1426,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413765948,211564.00
10/19/2014 20:45,2,0.000,ALERT,212.16,295.76,60.001,1413765904,"274151322000088","019011112586793",0.00,10.30,0,293.96,298.17,0.0,0.0,0.000,276111.3,276111.3,1427,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413765950,211565.00
10/19/2014 20:45,2,0.000,ALERT,212.61,297.26,60.033,1413765904,"274151322000095","019011112586793",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,294771.4,294771.4,1427,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413765952,211566.00
10/19/2014 20:45,2,0.000,ALERT,213.29,295.46,60.006,1413765904,"274151322000068","019011112586793",0.00,11.30,0,293.36,297.57,0.0,0.0,0.000,214419.5,214419.5,1459,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413765954,211567.00
10/19/2014 20:45,2,0.000,ALERT,212.61,296.06,60.028,1413765904,"274151322000054","019011112586793",0.00,11.00,0,293.96,298.77,0.0,0.0,0.000,281539.7,281539.7,1428,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413765956,211568.00
10/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413765904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413766772,211569.00
