ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413765904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413766772,211570.00
10/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413765904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413766772,211571.00
10/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413765904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413766773,211572.00
10/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413765904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413766773,211573.00
10/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413765904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413766773,211574.00
10/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413765904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413766773,211575.00
10/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413765904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413766773,211576.00
10/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413765904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413766773,211577.00
10/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413765904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413766773,211578.00
10/19/2014 21:00,2,0.000,ALERT,212.83,296.96,60.043,1413766804,"274151322000083","019011112586793",0.00,10.00,0,294.56,298.77,0.0,0.0,0.000,283493.0,283493.0,1428,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413766839,211579.00
10/19/2014 21:00,2,0.000,ALERT,213.51,296.66,60.043,1413766804,"274151322000076","019011112586793",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,297390.5,297390.5,1427,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413766841,211580.00
10/19/2014 21:00,2,0.000,ALERT,212.83,296.06,60.043,1413766804,"274151322000094","019011112586793",0.00,10.00,0,294.26,297.87,0.0,0.0,0.000,215953.0,215953.0,1469,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413766843,211581.00
10/19/2014 21:00,2,0.000,ALERT,212.38,296.36,60.043,1413766804,"274151322000052","019011112586793",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,284930.6,284930.6,1426,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413766845,211582.00
10/19/2014 21:00,2,0.000,ALERT,212.83,296.66,60.043,1413766804,"274151322000085","019011112586793",0.00,10.30,0,294.56,298.47,0.0,0.0,0.000,284224.8,284224.8,1426,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413766846,211583.00
10/19/2014 21:00,2,0.000,ALERT,212.83,295.76,60.070,1413766804,"274151322000087","019011112586793",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,269929.6,269929.6,1428,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413766848,211584.00
10/19/2014 21:00,2,0.000,ALERT,212.38,296.66,60.038,1413766804,"274151322000088","019011112586793",0.00,10.70,0,294.56,298.17,0.0,0.0,0.000,276111.3,276111.3,1429,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413766850,211585.00
10/19/2014 21:00,2,0.000,ALERT,213.06,298.47,60.043,1413766804,"274151322000095","019011112586793",0.00,9.70,0,295.76,299.37,0.0,0.0,0.000,294771.4,294771.4,1429,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413766852,211586.00
10/19/2014 21:00,2,0.000,ALERT,213.51,296.06,60.070,1413766804,"274151322000068","019011112586793",0.00,11.00,0,294.26,297.57,0.0,0.0,0.000,214419.5,214419.5,1461,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413766854,211587.00
10/19/2014 21:00,2,0.000,ALERT,212.61,296.96,60.043,1413766804,"274151322000054","019011112586793",0.00,11.00,0,294.56,298.77,0.0,0.0,0.000,281539.7,281539.7,1430,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413766856,211588.00
10/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413766804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413767673,211589.00
10/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413766804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413767673,211590.00
10/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413766804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413767673,211591.00
10/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413766804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413767673,211592.00
10/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413766804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413767673,211593.00
10/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413766804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413767673,211594.00
10/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413766804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413767673,211595.00
10/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413766804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413767673,211596.00
10/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413766804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413767673,211597.00
10/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413766804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413767673,211598.00
10/19/2014 21:15,2,0.000,ALERT,213.06,298.17,60.043,1413767704,"274151322000083","019011112586793",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,283493.0,283493.0,1430,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413767738,211599.00
10/19/2014 21:15,2,0.000,ALERT,213.51,297.57,60.033,1413767704,"274151322000076","019011112586793",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,297390.5,297390.5,1429,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413767740,211600.00
10/19/2014 21:15,2,0.000,ALERT,212.83,297.26,60.059,1413767704,"274151322000094","019011112586793",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,215953.0,215953.0,1471,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413767742,211601.00
10/19/2014 21:15,2,0.000,ALERT,212.61,298.47,60.022,1413767704,"274151322000052","019011112586793",0.00,10.30,0,294.56,299.37,0.0,0.0,0.000,284930.6,284930.6,1428,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413767744,211602.00
10/19/2014 21:15,2,0.000,ALERT,213.06,297.57,60.043,1413767704,"274151322000085","019011112586793",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,284224.8,284224.8,1428,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413767746,211603.00
10/19/2014 21:15,2,0.000,ALERT,212.83,297.26,60.043,1413767704,"274151322000087","019011112586793",0.00,12.00,0,293.96,298.47,0.0,0.0,0.000,269929.6,269929.6,1430,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413767748,211604.00
10/19/2014 21:15,2,0.000,ALERT,212.61,297.87,60.043,1413767704,"274151322000088","019011112586793",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,276111.3,276111.3,1431,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413767750,211605.00
10/19/2014 21:15,2,0.000,ALERT,212.83,299.07,60.038,1413767704,"274151322000095","019011112586793",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,294771.4,294771.4,1431,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413767751,211606.00
10/19/2014 21:15,2,0.000,ALERT,213.51,297.26,60.043,1413767704,"274151322000068","019011112586793",0.00,11.00,0,294.26,298.17,0.0,0.0,0.000,214419.5,214419.5,1463,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413767753,211607.00
10/19/2014 21:15,2,0.000,ALERT,212.83,298.17,60.043,1413767704,"274151322000054","019011112586793",0.00,11.00,0,294.56,299.37,0.0,0.0,0.000,281539.7,281539.7,1432,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413767755,211608.00
10/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413767704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413768573,211609.00
10/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413767704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413768573,211610.00
10/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413767704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413768573,211611.00
10/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413767704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413768573,211612.00
10/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413767704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413768573,211613.00
10/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413767704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413768573,211614.00
10/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413767704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413768573,211615.00
10/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413767704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413768573,211616.00
10/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413767704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413768573,211617.00
10/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413767704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413768573,211618.00
10/19/2014 21:30,2,0.000,ALERT,212.16,296.36,60.001,1413768604,"274151322000083","019011112586793",0.00,10.30,0,295.16,299.97,0.0,0.0,0.000,283493.0,283493.0,1432,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413768639,211619.00
10/19/2014 21:30,2,0.000,ALERT,212.83,295.76,59.996,1413768604,"274151322000076","019011112586793",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,297390.5,297390.5,1431,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413768641,211620.00
10/19/2014 21:30,2,0.000,ALERT,212.16,295.46,60.017,1413768604,"274151322000094","019011112586793",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,215953.0,215953.0,1473,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413768643,211621.00
10/19/2014 21:30,2,0.000,ALERT,211.93,296.66,60.017,1413768604,"274151322000052","019011112586793",0.00,10.30,0,294.26,299.67,0.0,0.0,0.000,284930.6,284930.6,1430,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413768644,211622.00
10/19/2014 21:30,2,0.000,ALERT,212.38,295.76,60.022,1413768604,"274151322000085","019011112586793",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,284224.8,284224.8,1430,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413768646,211623.00
10/19/2014 21:30,2,0.000,ALERT,212.38,295.16,59.996,1413768604,"274151322000087","019011112586793",0.00,12.00,0,293.96,299.07,0.0,0.0,0.000,269929.6,269929.6,1432,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413768648,211624.00
10/19/2014 21:30,2,0.000,ALERT,211.70,296.06,59.990,1413768604,"274151322000088","019011112586793",0.00,10.70,0,294.56,299.37,0.0,0.0,0.000,276111.3,276111.3,1433,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413768650,211625.00
10/19/2014 21:30,2,0.000,ALERT,212.16,296.96,59.990,1413768604,"274151322000095","019011112586793",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,294771.4,294771.4,1433,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413768652,211626.00
10/19/2014 21:30,2,0.000,ALERT,212.83,295.16,59.996,1413768604,"274151322000068","019011112586793",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,214419.5,214419.5,1465,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413768654,211627.00
10/19/2014 21:30,2,0.000,ALERT,211.93,296.06,59.990,1413768604,"274151322000054","019011112586793",0.00,11.00,0,294.56,300.27,0.0,0.0,0.000,281539.7,281539.7,1434,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413768655,211628.00
10/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413768604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413769474,211629.00
10/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413768604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413769474,211630.00
10/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413768604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413769474,211631.00
10/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413768604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413769474,211632.00
10/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413768604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413769474,211633.00
10/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413768604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413769474,211634.00
10/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413768604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413769474,211635.00
10/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413768604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413769474,211636.00
10/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413768604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413769474,211637.00
10/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413768604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413769474,211638.00
10/19/2014 21:45,2,0.000,ALERT,212.38,296.96,60.012,1413769504,"274151322000083","019011112586793",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,283493.0,283493.0,1434,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413769539,211639.00
10/19/2014 21:45,2,0.000,ALERT,213.06,297.57,60.012,1413769504,"274151322000076","019011112586793",0.00,10.70,0,294.56,298.77,0.0,0.0,0.000,297390.5,297390.5,1433,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413769540,211640.00
10/19/2014 21:45,2,0.000,ALERT,212.38,296.36,60.038,1413769504,"274151322000094","019011112586793",0.00,10.00,0,294.26,297.87,0.0,0.0,0.000,215953.0,215953.0,1475,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413769542,211641.00
10/19/2014 21:45,2,0.000,ALERT,211.93,297.26,60.043,1413769504,"274151322000052","019011112586793",0.00,10.30,0,294.26,298.77,0.0,0.0,0.000,284930.6,284930.6,1432,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413769544,211642.00
10/19/2014 21:45,2,0.000,ALERT,212.61,296.66,60.038,1413769504,"274151322000085","019011112586793",0.00,10.30,0,294.26,298.47,0.0,0.0,0.000,284224.8,284224.8,1432,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413769546,211643.00
10/19/2014 21:45,2,0.000,ALERT,212.61,296.06,60.049,1413769504,"274151322000087","019011112586793",0.00,12.00,0,293.66,297.87,0.0,0.0,0.000,269929.6,269929.6,1434,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413769548,211644.00
10/19/2014 21:45,2,0.000,ALERT,212.16,296.66,60.043,1413769504,"274151322000088","019011112586793",0.00,10.70,0,294.56,298.47,0.0,0.0,0.000,276111.3,276111.3,1435,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413769550,211645.00
10/19/2014 21:45,2,0.000,ALERT,212.38,297.87,60.043,1413769504,"274151322000095","019011112586793",0.00,9.70,0,295.76,299.37,0.0,0.0,0.000,294771.4,294771.4,1435,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413769552,211646.00
10/19/2014 21:45,2,0.000,ALERT,213.06,296.36,60.038,1413769504,"274151322000068","019011112586793",0.00,11.00,0,293.96,297.57,0.0,0.0,0.000,214419.5,214419.5,1467,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413769554,211647.00
10/19/2014 21:45,2,0.000,ALERT,212.38,296.96,60.038,1413769504,"274151322000054","019011112586793",0.00,11.00,0,294.56,298.77,0.0,0.0,0.000,281539.7,281539.7,1436,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413769555,211648.00
10/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413769504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413770373,211649.00
10/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413769504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413770373,211650.00
10/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413769504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413770373,211651.00
10/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413769504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413770373,211652.00
10/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413769504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413770373,211653.00
10/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413769504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413770373,211654.00
10/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413769504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413770373,211655.00
10/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413769504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413770373,211656.00
10/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413769504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413770373,211657.00
10/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413769504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413770374,211658.00
10/19/2014 22:00,2,0.000,ALERT,213.51,298.77,60.043,1413770404,"274151322000083","019011112586793",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,283493.0,283493.0,1436,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413770438,211659.00
10/19/2014 22:00,2,0.000,ALERT,213.96,297.87,60.049,1413770404,"274151322000076","019011112586793",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,297390.5,297390.5,1435,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413770440,211660.00
10/19/2014 22:00,2,0.000,ALERT,213.51,297.57,60.049,1413770404,"274151322000094","019011112586793",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,215953.0,215953.0,1477,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413770442,211661.00
10/19/2014 22:00,2,0.000,ALERT,213.06,298.77,60.043,1413770404,"274151322000052","019011112586793",0.00,10.70,0,295.16,299.97,0.0,0.0,0.000,284930.6,284930.6,1434,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413770444,211662.00
10/19/2014 22:00,2,0.000,ALERT,213.51,298.17,60.043,1413770404,"274151322000085","019011112586793",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,284224.8,284224.8,1434,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413770446,211663.00
10/19/2014 22:00,2,0.000,ALERT,213.29,297.87,60.043,1413770404,"274151322000087","019011112586793",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,269929.6,269929.6,1436,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413770448,211664.00
10/19/2014 22:00,2,0.000,ALERT,213.06,298.47,60.038,1413770404,"274151322000088","019011112586793",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,276111.3,276111.3,1437,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413770449,211665.00
10/19/2014 22:00,2,0.000,ALERT,213.51,299.37,60.043,1413770404,"274151322000095","019011112586793",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,294771.4,294771.4,1437,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413770451,211666.00
10/19/2014 22:00,2,0.000,ALERT,214.19,297.57,60.043,1413770404,"274151322000068","019011112586793",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,214419.5,214419.5,1469,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413770453,211667.00
10/19/2014 22:00,2,0.000,ALERT,213.29,298.77,60.070,1413770404,"274151322000054","019011112586793",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,281539.7,281539.7,1438,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413770455,211668.00
10/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413770404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413771272,211669.00
10/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413770404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413771272,211670.00
10/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413770404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413771272,211671.00
10/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413770404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413771272,211672.00
10/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413770404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413771272,211673.00
10/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413770404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413771272,211674.00
10/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413770404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413771272,211675.00
10/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413770404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413771272,211676.00
10/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413770404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413771272,211677.00
10/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413770404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413771272,211678.00
10/19/2014 22:15,2,0.000,ALERT,213.06,297.26,60.012,1413771304,"274151322000083","019011112586793",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,283493.0,283493.0,1438,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413771339,211679.00
10/19/2014 22:15,2,0.000,ALERT,213.51,297.57,60.017,1413771304,"274151322000076","019011112586793",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,297390.5,297390.5,1437,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413771341,211680.00
10/19/2014 22:15,2,0.000,ALERT,213.29,296.06,60.006,1413771304,"274151322000094","019011112586793",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,215953.0,215953.0,1479,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413771343,211681.00
10/19/2014 22:15,2,0.000,ALERT,212.83,297.26,60.012,1413771304,"274151322000052","019011112586793",0.00,10.70,0,295.16,299.97,0.0,0.0,0.000,284930.6,284930.6,1436,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413771344,211682.00
10/19/2014 22:15,2,0.000,ALERT,213.29,297.26,60.022,1413771304,"274151322000085","019011112586793",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,284224.8,284224.8,1436,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413771346,211683.00
10/19/2014 22:15,2,0.000,ALERT,213.29,296.06,60.017,1413771304,"274151322000087","019011112586793",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,269929.6,269929.6,1438,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413771348,211684.00
10/19/2014 22:15,2,0.000,ALERT,212.83,296.96,60.054,1413771304,"274151322000088","019011112586793",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,276111.3,276111.3,1439,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413771350,211685.00
10/19/2014 22:15,2,0.000,ALERT,213.29,297.87,60.006,1413771304,"274151322000095","019011112586793",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,294771.4,294771.4,1439,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413771352,211686.00
10/19/2014 22:15,2,0.000,ALERT,213.74,296.36,60.043,1413771304,"274151322000068","019011112586793",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,214419.5,214419.5,1471,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413771354,211687.00
10/19/2014 22:15,2,0.000,ALERT,213.06,297.26,60.017,1413771304,"274151322000054","019011112586793",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,281539.7,281539.7,1440,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413771356,211688.00
10/19/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413771304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413772173,211689.00
10/19/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413771304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413772173,211690.00
10/19/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413771304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413772173,211691.00
10/19/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413771304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413772173,211692.00
10/19/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413771304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413772173,211693.00
10/19/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413771304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413772173,211694.00
10/19/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413771304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413772173,211695.00
10/19/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413771304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413772173,211696.00
10/19/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413771304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413772173,211697.00
10/19/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413771304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413772173,211698.00
10/19/2014 22:30,2,0.000,ALERT,213.29,297.87,60.038,1413772204,"274151322000083","019011112586793",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,283493.0,283493.0,1440,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413772239,211699.00
10/19/2014 22:30,2,0.000,ALERT,213.74,298.17,60.033,1413772204,"274151322000076","019011112586793",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,297390.5,297390.5,1439,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413772241,211700.00
10/19/2014 22:30,2,0.000,ALERT,213.29,297.57,60.028,1413772204,"274151322000094","019011112586793",0.00,10.30,0,294.56,298.47,0.0,0.0,0.000,215953.0,215953.0,1481,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413772243,211701.00
10/19/2014 22:30,2,0.000,ALERT,212.61,297.26,60.038,1413772204,"274151322000052","019011112586793",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,284930.6,284930.6,1438,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413772245,211702.00
10/19/2014 22:30,2,0.000,ALERT,213.06,298.17,60.028,1413772204,"274151322000085","019011112586793",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,284224.8,284224.8,1438,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413772247,211703.00
10/19/2014 22:30,2,0.000,ALERT,213.06,296.66,60.028,1413772204,"274151322000087","019011112586793",0.00,12.00,0,294.26,298.47,0.0,0.0,0.000,269929.6,269929.6,1440,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413772249,211704.00
10/19/2014 22:30,2,0.000,ALERT,212.83,297.57,60.065,1413772204,"274151322000088","019011112586793",0.00,11.00,0,295.16,298.77,0.0,0.0,0.000,276111.3,276111.3,1441,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413772251,211705.00
10/19/2014 22:30,2,0.000,ALERT,213.06,299.07,60.038,1413772204,"274151322000095","019011112586793",0.00,10.00,0,296.06,299.67,0.0,0.0,0.000,294771.4,294771.4,1441,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413772253,211706.00
10/19/2014 22:30,2,0.000,ALERT,213.74,297.26,60.028,1413772204,"274151322000068","019011112586793",0.00,11.30,0,294.56,298.17,0.0,0.0,0.000,214419.5,214419.5,1473,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413772255,211707.00
10/19/2014 22:30,2,0.000,ALERT,212.83,297.57,60.033,1413772204,"274151322000054","019011112586793",0.00,11.00,0,295.46,299.07,0.0,0.0,0.000,281539.7,281539.7,1442,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413772256,211708.00
10/19/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413772204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773074,211709.00
10/19/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413772204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773074,211710.00
10/19/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413772204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773074,211711.00
10/19/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413772204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773074,211712.00
10/19/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413772204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773074,211713.00
10/19/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413772204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773074,211714.00
10/19/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413772204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773074,211715.00
10/19/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413772204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773074,211716.00
10/19/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413772204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773074,211717.00
10/19/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413772204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773074,211718.00
10/19/2014 22:45,2,0.000,ALERT,212.16,296.36,59.975,1413773104,"274151322000083","019011112586793",0.00,10.70,0,294.86,299.97,0.0,0.0,0.000,283493.0,283493.0,1442,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413773139,211719.00
10/19/2014 22:45,2,0.000,ALERT,212.61,295.76,59.975,1413773104,"274151322000076","019011112586793",0.00,10.70,0,294.26,299.37,0.0,0.0,0.000,297390.5,297390.5,1441,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413773141,211720.00
10/19/2014 22:45,2,0.000,ALERT,212.16,295.46,60.001,1413773104,"274151322000094","019011112586793",0.00,10.30,0,293.66,298.47,0.0,0.0,0.000,215953.0,215953.0,1483,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413773143,211721.00
10/19/2014 22:45,2,0.000,ALERT,211.93,296.06,60.001,1413773104,"274151322000052","019011112586793",0.00,11.00,0,294.26,299.37,0.0,0.0,0.000,284930.6,284930.6,1440,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413773144,211722.00
10/19/2014 22:45,2,0.000,ALERT,212.16,295.76,59.996,1413773104,"274151322000085","019011112586793",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,284224.8,284224.8,1440,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413773146,211723.00
10/19/2014 22:45,2,0.000,ALERT,212.16,295.46,59.996,1413773104,"274151322000087","019011112586793",0.00,12.00,0,293.66,298.77,0.0,0.0,0.000,269929.6,269929.6,1442,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413773148,211724.00
10/19/2014 22:45,2,0.000,ALERT,211.70,295.46,59.996,1413773104,"274151322000088","019011112586793",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,276111.3,276111.3,1443,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413773150,211725.00
