ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/19/2014 22:45,2,0.000,ALERT,212.16,297.26,59.985,1413773104,"274151322000095","019011112586793",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,294771.4,294771.4,1443,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413773152,211726.00
10/19/2014 22:45,2,0.000,ALERT,212.83,295.46,59.964,1413773104,"274151322000068","019011112586793",0.00,11.70,0,293.96,298.47,0.0,0.0,0.000,214419.5,214419.5,1475,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413773154,211727.00
10/19/2014 22:45,2,0.000,ALERT,211.93,295.76,59.990,1413773104,"274151322000054","019011112586793",0.00,11.30,0,294.26,299.67,0.0,0.0,0.000,281539.7,281539.7,1444,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413773156,211728.00
10/19/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413773104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773973,211729.00
10/19/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413773104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773973,211730.00
10/19/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413773104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773973,211731.00
10/19/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413773104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773973,211732.00
10/19/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413773104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773973,211733.00
10/19/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413773104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773973,211734.00
10/19/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413773104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773973,211735.00
10/19/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413773104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773973,211736.00
10/19/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413773104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773973,211737.00
10/19/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413773104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413773973,211738.00
10/19/2014 23:00,2,0.000,ALERT,212.83,297.57,60.006,1413774004,"274151322000083","019011112586793",0.00,10.70,0,293.66,299.67,0.0,0.0,0.000,283493.0,283493.0,1444,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413774039,211739.00
10/19/2014 23:00,2,0.000,ALERT,213.29,296.96,60.006,1413774004,"274151322000076","019011112586793",0.00,11.00,0,293.36,299.67,0.0,0.0,0.000,297390.5,297390.5,1443,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413774041,211740.00
10/19/2014 23:00,2,0.000,ALERT,212.61,296.66,59.985,1413774004,"274151322000094","019011112586793",0.00,10.30,0,293.06,298.77,0.0,0.0,0.000,215953.0,215953.0,1485,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413774043,211741.00
10/19/2014 23:00,2,0.000,ALERT,212.38,297.57,60.006,1413774004,"274151322000052","019011112586793",0.00,11.00,0,293.36,299.67,0.0,0.0,0.000,284930.6,284930.6,1442,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413774045,211742.00
10/19/2014 23:00,2,0.000,ALERT,212.83,296.96,60.006,1413774004,"274151322000085","019011112586793",0.00,11.00,0,293.36,299.37,0.0,0.0,0.000,284224.8,284224.8,1442,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413774047,211743.00
10/19/2014 23:00,2,0.000,ALERT,212.83,296.66,60.017,1413774004,"274151322000087","019011112586793",0.00,12.00,0,292.76,298.47,0.0,0.0,0.000,269929.6,269929.6,1444,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413774048,211744.00
10/19/2014 23:00,2,0.000,ALERT,212.38,297.26,60.006,1413774004,"274151322000088","019011112586793",0.00,11.30,0,293.36,299.07,0.0,0.0,0.000,276111.3,276111.3,1445,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413774050,211745.00
10/19/2014 23:00,2,0.000,ALERT,212.61,298.17,60.012,1413774004,"274151322000095","019011112586793",0.00,10.30,0,294.26,300.27,0.0,0.0,0.000,294771.4,294771.4,1445,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413774052,211746.00
10/19/2014 23:00,2,0.000,ALERT,213.51,296.36,60.006,1413774004,"274151322000068","019011112586793",0.00,11.70,0,292.76,298.47,0.0,0.0,0.000,214419.5,214419.5,1477,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413774054,211747.00
10/19/2014 23:00,2,0.000,ALERT,212.61,297.57,60.012,1413774004,"274151322000054","019011112586793",0.00,11.30,0,293.36,299.67,0.0,0.0,0.000,281539.7,281539.7,1446,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413774056,211748.00
10/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413774004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413774874,211749.00
10/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413774004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413774874,211750.00
10/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413774004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413774874,211751.00
10/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413774004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413774874,211752.00
10/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413774004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413774874,211753.00
10/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413774004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413774874,211754.00
10/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413774004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413774874,211755.00
10/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413774004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413774874,211756.00
10/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413774004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413774875,211757.00
10/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413774004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413774875,211758.00
10/19/2014 23:15,2,0.000,ALERT,212.83,296.96,60.033,1413774904,"274151322000083","019011112586793",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,283493.0,283493.0,1446,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413774939,211759.00
10/19/2014 23:15,2,0.000,ALERT,213.29,296.06,60.033,1413774904,"274151322000076","019011112586793",0.00,11.00,0,294.26,298.77,0.0,0.0,0.000,297390.5,297390.5,1445,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413774940,211760.00
10/19/2014 23:15,2,0.000,ALERT,212.83,296.06,60.006,1413774904,"274151322000094","019011112586793",0.00,10.70,0,293.96,297.87,0.0,0.0,0.000,215953.0,215953.0,1487,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413774942,211761.00
10/19/2014 23:15,2,0.000,ALERT,212.61,297.26,60.006,1413774904,"274151322000052","019011112586793",0.00,11.00,0,294.26,298.77,0.0,0.0,0.000,284930.6,284930.6,1444,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413774944,211762.00
10/19/2014 23:15,2,0.000,ALERT,212.83,296.36,60.006,1413774904,"274151322000085","019011112586793",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,284224.8,284224.8,1444,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413774946,211763.00
10/19/2014 23:15,2,0.000,ALERT,212.83,296.36,60.028,1413774904,"274151322000087","019011112586793",0.00,12.30,0,293.66,297.57,0.0,0.0,0.000,269929.6,269929.6,1446,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413774948,211764.00
10/19/2014 23:15,2,0.000,ALERT,212.38,296.36,60.006,1413774904,"274151322000088","019011112586793",0.00,11.30,0,294.26,298.17,0.0,0.0,0.000,276111.3,276111.3,1447,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413774950,211765.00
10/19/2014 23:15,2,0.000,ALERT,212.83,297.57,60.012,1413774904,"274151322000095","019011112586793",0.00,10.30,0,295.46,299.07,0.0,0.0,0.000,294771.4,294771.4,1447,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413774951,211766.00
10/19/2014 23:15,2,0.000,ALERT,213.51,295.76,60.001,1413774904,"274151322000068","019011112586793",0.00,11.70,0,293.96,297.26,0.0,0.0,0.000,214419.5,214419.5,1479,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413774953,211767.00
10/19/2014 23:15,2,0.000,ALERT,212.61,296.96,60.017,1413774904,"274151322000054","019011112586793",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,281539.7,281539.7,1448,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413774955,211768.00
10/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413774904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413775773,211769.00
10/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413774904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413775773,211770.00
10/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413774904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413775773,211771.00
10/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413774904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413775773,211772.00
10/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413774904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413775773,211773.00
10/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413774904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413775773,211774.00
10/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413774904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413775773,211775.00
10/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413774904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413775773,211776.00
10/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413774904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413775773,211777.00
10/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413774904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413775773,211778.00
10/19/2014 23:30,2,0.000,ALERT,212.16,295.46,60.006,1413775805,"274151322000083","019011112586793",0.00,11.00,0,293.96,299.07,0.0,0.0,0.000,283493.0,283493.0,1448,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413775839,211779.00
10/19/2014 23:30,2,0.000,ALERT,212.61,294.86,60.006,1413775805,"274151322000076","019011112586793",0.00,11.00,0,293.36,299.07,0.0,0.0,0.000,297390.5,297390.5,1447,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413775841,211780.00
10/19/2014 23:30,2,0.000,ALERT,212.16,294.26,60.006,1413775805,"274151322000094","019011112586793",0.00,10.70,0,293.06,298.17,0.0,0.0,0.000,215953.0,215953.0,1489,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413775843,211781.00
10/19/2014 23:30,2,0.000,ALERT,211.70,295.46,60.006,1413775805,"274151322000052","019011112586793",0.00,11.00,0,293.36,299.07,0.0,0.0,0.000,284930.6,284930.6,1446,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413775845,211782.00
10/19/2014 23:30,2,0.000,ALERT,212.38,294.56,60.006,1413775805,"274151322000085","019011112586793",0.00,11.30,0,293.36,298.77,0.0,0.0,0.000,284224.8,284224.8,1446,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413775847,211783.00
10/19/2014 23:30,2,0.000,ALERT,212.16,294.26,59.985,1413775805,"274151322000087","019011112586793",0.00,12.30,0,292.76,298.17,0.0,0.0,0.000,269929.6,269929.6,1448,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413775849,211784.00
10/19/2014 23:30,2,0.000,ALERT,211.70,294.86,60.001,1413775805,"274151322000088","019011112586793",0.00,11.30,0,293.36,298.47,0.0,0.0,0.000,276111.3,276111.3,1449,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413775851,211785.00
10/19/2014 23:30,2,0.000,ALERT,212.16,295.76,60.012,1413775805,"274151322000095","019011112586793",0.00,10.70,0,294.56,299.37,0.0,0.0,0.000,294771.4,294771.4,1449,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413775852,211786.00
10/19/2014 23:30,2,0.000,ALERT,212.83,294.26,60.012,1413775805,"274151322000068","019011112586793",0.00,11.70,0,293.06,297.87,0.0,0.0,0.000,214419.5,214419.5,1481,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413775854,211787.00
10/19/2014 23:30,2,0.000,ALERT,211.93,295.46,60.001,1413775805,"274151322000054","019011112586793",0.00,11.70,0,293.36,299.07,0.0,0.0,0.000,281539.7,281539.7,1450,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413775856,211788.00
10/19/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413775805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413776674,211789.00
10/19/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413775805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413776674,211790.00
10/19/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413775805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413776674,211791.00
10/19/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413775805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413776674,211792.00
10/19/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413775805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413776674,211793.00
10/19/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413775805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413776674,211794.00
10/19/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413775805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413776674,211795.00
10/19/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413775805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413776674,211796.00
10/19/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413775805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413776674,211797.00
10/19/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413775805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413776674,211798.00
10/19/2014 23:45,2,0.000,ALERT,213.06,295.76,59.985,1413776704,"274151322000083","019011112586793",0.00,11.00,0,293.36,297.57,0.0,0.0,0.000,283493.0,283493.0,1450,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413776739,211799.00
10/19/2014 23:45,2,0.000,ALERT,213.51,296.06,59.990,1413776704,"274151322000076","019011112586793",0.00,11.30,0,293.66,297.57,0.0,0.0,0.000,297390.5,297390.5,1449,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413776741,211800.00
10/19/2014 23:45,2,0.000,ALERT,213.06,295.46,59.990,1413776704,"274151322000094","019011112586793",0.00,10.70,0,293.36,296.66,0.0,0.0,0.000,215953.0,215953.0,1491,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413776743,211801.00
10/19/2014 23:45,2,0.000,ALERT,212.83,295.76,59.996,1413776704,"274151322000052","019011112586793",0.00,11.30,0,293.36,297.57,0.0,0.0,0.000,284930.6,284930.6,1448,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413776744,211802.00
10/19/2014 23:45,2,0.000,ALERT,213.29,295.76,59.985,1413776704,"274151322000085","019011112586793",0.00,11.30,0,293.36,297.26,0.0,0.0,0.000,284224.8,284224.8,1448,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413776746,211803.00
10/19/2014 23:45,2,0.000,ALERT,213.06,294.86,59.996,1413776704,"274151322000087","019011112586793",0.00,12.30,0,292.76,296.66,0.0,0.0,0.000,269929.6,269929.6,1450,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413776748,211804.00
10/19/2014 23:45,2,0.000,ALERT,212.61,295.46,59.996,1413776704,"274151322000088","019011112586793",0.00,11.70,0,293.36,296.96,0.0,0.0,0.000,276111.3,276111.3,1451,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413776750,211805.00
10/19/2014 23:45,2,0.000,ALERT,212.83,296.66,59.990,1413776704,"274151322000095","019011112586793",0.00,10.70,0,294.56,298.17,0.0,0.0,0.000,294771.4,294771.4,1451,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413776752,211806.00
10/19/2014 23:45,2,0.000,ALERT,213.51,294.86,59.990,1413776704,"274151322000068","019011112586793",0.00,11.70,0,293.06,296.36,0.0,0.0,0.000,214419.5,214419.5,1483,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413776754,211807.00
10/19/2014 23:45,2,0.000,ALERT,212.83,295.76,60.028,1413776704,"274151322000054","019011112586793",0.00,11.70,0,293.36,297.57,0.0,0.0,0.000,281539.7,281539.7,1452,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413776755,211808.00
10/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413776704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413777573,211809.00
10/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413776704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413777573,211810.00
10/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413776704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413777573,211811.00
10/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413776704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413777573,211812.00
10/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413776704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413777573,211813.00
10/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413776704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413777573,211814.00
10/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413776704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413777573,211815.00
10/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413776704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413777573,211816.00
10/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413776704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413777573,211817.00
10/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413776704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413777573,211818.00
